"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/02/12 10:26:07","182.1149","129.1","217.29","600","60.03","32"
"09/02/12 10:31:06","182.125","130.5","216.95","601","60.0","33"
"09/02/12 10:36:06","182.1353","133.4","217.4","617","60.03","33"
"09/02/12 10:41:06","182.1457","133.5","216.97","619","60.03","34"
"09/02/12 10:46:06","182.1562","136.9","216.98","633","60.0","34"
"09/02/12 10:51:07","182.1669","137.7","217.82","634","60.03","35"
"09/02/12 10:56:06","182.1776","139.6","216.99","642","60.03","35"
"09/02/12 11:01:06","182.1885","140.7","216.73","648","60.0","36"
"09/02/12 11:06:06","182.1996","142.0","216.4","657","60.03","36"
"09/02/12 11:11:06","182.2106","143.7","217.09","663","60.03","37"
"09/02/12 11:16:07","182.2219","143.2","217.67","657","60.0","37"
"09/02/12 11:21:07","182.233","139.1","217.32","642","60.03","37"
"09/02/12 11:26:05","182.2439","140.5","217.46","646","60.03","37"
"09/02/12 11:31:06","182.255","147.2","216.87","675","60.0","37"
"09/02/12 11:36:06","182.2665","144.2","217.4","665","60.0","37"
"09/02/12 11:41:07","182.2778","148.8","217.65","681","60.03","37"
"09/02/12 11:46:07","182.2892","143.5","217.9","660","60.03","37"
"09/02/12 11:51:07","182.3001","141.0","216.82","646","60.03","37"
"09/02/12 11:56:05","182.3103","131.5","217.21","614","60.03","37"
"09/02/12 12:01:05","182.321","131.8","216.67","611","60.03","37"
"09/02/12 12:06:07","182.3307","119.4","215.98","560","60.03","37"
"09/02/12 12:11:06","182.3401","127.5","216.56","593","60.0","37"
"09/02/12 12:16:06","182.3507","151.1","217.02","689","60.03","37"
"09/02/12 12:21:06","182.3618","138.9","216.49","645","60.03","37"
"09/02/12 12:26:05","182.3729","143.6","217.65","658","60.0","38"
"09/02/12 12:31:07","182.3845","143.8","217.05","663","60.03","38"
"09/02/12 12:36:06","182.3959","142.6","217.37","658","60.0","38"
"09/02/12 12:41:06","182.4049","84.6","215.25","412","60.03","37"
"09/02/12 12:46:06","182.4133","145.9","216.78","667","60.0","37"
"09/02/12 12:51:06","182.4242","139.9","216.39","645","60.03","38"
"09/02/12 12:56:06","182.4354","146.7","216.82","674","60.03","38"
"09/02/12 13:01:05","182.4467","147.6","216.64","680","60.03","38"
"09/02/12 13:06:06","182.4582","148.3","216.75","681","60.03","39"
"09/02/12 13:11:05","182.4694","144.3","216.92","668","60.0","39"
"09/02/12 13:16:07","182.4811","149.8","216.93","687","60.03","40"
"09/02/12 13:21:07","182.4926","147.4","217.2","678","60.03","40"
"09/02/12 13:26:06","182.504","145.9","217.56","670","60.03","41"
"09/02/12 13:31:06","182.5153","145.3","217.3","669","60.0","41"
"09/02/12 13:36:05","182.5265","142.1","217.04","657","60.03","41"
"09/02/12 13:41:06","182.5374","136.1","217.32","626","60.0","41"
"09/02/12 13:46:07","182.5475","120.4","215.87","563","60.0","41"
"09/02/12 13:51:06","182.557","121.7","216.41","569","60.03","40"
"09/02/12 13:56:05","182.5676","139.6","217.96","642","60.03","40"
"09/02/12 14:01:06","182.5785","140.1","216.97","653","60.03","41"
"09/02/12 14:06:05","182.5894","137.6","217.37","635","60.07","41"
"09/02/12 14:11:07","182.5999","132.2","216.16","615","60.03","41"
"09/02/12 14:16:06","182.6098","125.9","216.74","583","60.03","40"
"09/02/12 14:21:07","182.6198","133.1","217.32","609","60.0","41"
"09/02/12 14:26:07","182.6302","132.5","217.11","617","60.0","41"
"09/02/12 14:31:06","182.6404","127.5","216.2","596","60.0","41"
"09/02/12 14:36:07","182.6502","123.1","216.61","570","60.0","41"
"09/02/12 14:41:07","182.6594","122.3","216.46","575","60.03","40"
"09/02/12 14:46:06","182.6692","125.7","215.8","583","60.03","40"
"09/02/12 14:51:06","182.6784","106.0","215.31","503","60.0","40"
"09/02/12 14:56:07","182.6871","125.2","216.06","583","60.03","40"
"09/02/12 15:01:07","182.6967","121.3","216.19","568","60.07","40"
"09/02/12 15:06:05","182.706","116.7","215.91","552","60.07","40"
"09/02/12 15:11:07","182.7152","116.8","216.53","549","60.0","40"
"09/02/12 15:16:05","182.7242","115.2","216.13","538","60.03","39"
"09/02/12 15:21:06","182.7331","112.1","215.18","529","60.0","39"
"09/02/12 15:26:05","182.7418","111.4","215.43","526","60.0","39"
"09/02/12 15:31:06","182.7503","107.7","215.71","509","60.03","39"
"09/02/12 15:36:05","182.7585","106.4","217.32","501","60.0","38"
"09/02/12 15:41:06","182.7667","102.6","216.06","490","60.03","38"
"09/02/12 15:46:06","182.7746","101.6","216.15","482","60.03","38"
"09/02/12 15:51:05","182.7823","97.9","214.85","469","60.0","38"
"09/02/12 15:56:06","182.7898","92.7","215.18","446","60.03","38"
"09/02/12 16:01:07","182.7965","77.4","215.53","382","60.0","38"
"09/02/12 16:06:05","182.8028","79.3","215.1","389","60.03","37"
"09/02/12 16:11:07","182.8092","83.8","215.18","410","60.03","37"
"09/02/12 16:16:06","182.8155","76.1","215.03","377","60.03","36"
"09/02/12 16:21:06","182.8203","51.5","214.52","249","60.0","36"
"09/02/12 16:26:07","182.8226","26.3","213.96","47","60.0","35"
"09/02/12 16:31:07","182.824","14.9","213.78","55","60.0","33"
"09/02/12 16:36:05","182.8261","14.7","214.09","286","60.03","32"
"09/02/12 16:41:06","182.828","32.5","213.76","206","60.07","32"
"09/02/12 16:46:05","182.8299","26.2","214.4","266","60.03","31"
"09/02/12 16:51:06","182.8318","16.5","214.95","38","60.03","30"
"09/02/12 16:56:05","182.8341","44.2","214.03","290","60.03","30"
"09/02/12 17:01:06","182.838","67.9","214.77","339","60.03","30"
"09/02/12 17:06:06","182.8433","66.6","215.13","336","60.03","31"
"09/02/12 17:11:07","182.8482","60.6","214.76","310","60.0","31"
"09/02/12 17:16:07","182.8522","47.7","214.43","359","60.03","32"
"09/02/12 17:21:07","182.856","51.7","214.39","369","60.03","32"
"09/02/12 17:26:06","182.8592","42.7","214.24","329","60.0","32"
"09/02/12 17:31:06","182.862","29.9","213.39","125","60.03","31"
"09/02/12 17:36:05","182.8645","34.6","213.35","106","60.03","31"
"09/02/12 17:41:05","182.8666","34.7","213.83","121","60.03","31"
"09/02/12 17:46:05","182.8685","16.0","213.54","53","60.0","31"
"09/02/12 17:51:07","182.8701","23.6","213.62","239","60.03","30"
"09/02/12 17:56:06","182.8715","13.0","213.74","111","60.0","30"
"09/02/12 18:01:06","182.8727","13.0","212.99","86","60.0","30"
"09/02/12 18:06:05","182.8736","12.4","214.24","20","60.03","29"
"09/02/12 18:11:06","182.8742","0.0","213.58","0","60.0","29"
"09/02/12 18:16:06","182.8747","11.6","214.08","1","60.0","29"
"09/02/12 18:21:07","182.875","7.3","212.85","0","60.03","28"
"09/02/12 18:46:06","182.8758","0.0","211.88","0","60.03","27"
"09/02/12 18:51:06","182.8761","10.6","212.69","0","60.03","26"
"09/02/12 18:56:06","182.8763","7.4","212.93","0","60.03","26"
"09/03/12 07:33:30","182.8763","0.0","214.09","0","60.0","19"
"09/03/12 07:58:29","182.8776","12.1","214.28","49","60.03","22"
"09/03/12 08:03:30","182.8783","10.9","213.2","42","60.0","22"
"09/03/12 08:08:29","182.8788","0.0","213.02","0","60.0","22"
"09/03/12 08:13:29","182.8797","13.4","213.72","21","60.0","22"
"09/03/12 08:18:29","182.8812","15.1","213.17","10","60.0","23"
"09/03/12 08:23:29","182.8826","31.9","213.85","160","60.0","23"
"09/03/12 08:28:29","182.8845","32.2","213.68","209","60.0","24"
"09/03/12 08:33:29","182.8876","40.6","213.53","310","60.03","24"
"09/03/12 08:38:29","182.8897","33.7","213.07","104","60.0","25"
"09/03/12 08:43:29","182.8928","68.2","214.18","344","60.03","25"
"09/03/12 08:48:29","182.8978","76.2","214.0","379","60.0","26"
"09/03/12 08:53:29","182.903","46.8","213.29","164","60.03","27"
"09/03/12 08:58:29","182.9056","56.1","214.25","354","60.03","28"
"09/03/12 09:03:29","182.9099","67.2","214.79","398","60.03","28"
"09/03/12 09:08:28","182.9133","39.2","213.93","274","60.0","29"
"09/03/12 09:13:30","182.9155","16.0","212.68","189","60.0","29"
"09/03/12 09:18:30","182.9177","47.2","213.49","173","60.0","28"
"09/03/12 09:23:29","182.92","26.5","213.33","200","60.0","28"
"09/03/12 09:28:30","182.9221","37.9","213.61","146","60.0","28"
"09/03/12 09:33:30","182.9253","46.0","213.03","261","60.0","29"
"09/03/12 09:38:30","182.9278","37.0","213.77","158","60.0","29"
"09/03/12 09:43:29","182.9314","41.5","213.62","412","60.0","29"
"09/03/12 09:48:29","182.9345","38.4","212.91","275","60.03","29"
"09/03/12 09:53:29","182.9368","14.1","212.8","155","60.0","30"
"09/03/12 09:58:29","182.9387","31.4","213.26","255","60.03","30"
"09/03/12 10:03:30","182.9405","21.6","213.35","239","60.0","30"
"09/03/12 10:08:30","182.9421","18.5","212.88","18","60.0","30"
"09/03/12 10:13:30","182.9435","11.8","212.81","17","60.03","30"
"09/03/12 10:18:30","182.9451","27.8","212.85","240","60.0","29"
"09/03/12 10:23:29","182.9467","23.5","213.27","238","60.0","29"
"09/03/12 10:28:30","182.949","25.1","213.63","169","60.03","30"
"09/03/12 10:33:30","182.9511","26.7","213.5","329","60.0","30"
"09/03/12 10:38:30","182.9533","34.5","214.38","183","60.0","30"
"09/03/12 10:43:29","182.9557","41.8","213.92","279","60.0","30"
"09/03/12 10:48:29","182.9589","52.0","214.4","367","60.03","29"
"09/03/12 10:53:30","182.9628","44.2","215.64","405","60.03","29"
"09/03/12 10:58:30","182.9672","61.1","215.35","228","60.03","29"
"09/03/12 11:03:29","182.9734","104.3","217.65","496","60.0","30"
"09/03/12 11:08:30","182.9828","104.1","216.79","492","60.03","31"
"09/03/12 11:13:29","182.9912","88.3","216.19","426","60.0","31"
"09/03/12 11:18:30","182.9976","52.1","215.09","323","60.03","31"
"09/03/12 11:23:30","183.0014","53.7","214.96","85","60.03","31"
"09/03/12 11:28:30","183.0043","24.5","214.84","248","60.0","31"
"09/03/12 11:33:30","183.0069","47.8","214.14","287","60.03","31"
"09/03/12 11:38:29","183.0109","56.6","215.0","259","60.0","30"
"09/03/12 11:43:29","183.0141","44.1","215.26","382","60.03","30"
"09/03/12 11:48:31","183.0182","46.5","214.24","381","60.0","30"
"09/03/12 11:53:30","183.0222","52.8","214.97","319","60.03","30"
"09/03/12 11:58:29","183.0262","38.3","214.6","236","60.0","30"
"09/03/12 12:03:30","183.0294","39.9","214.84","147","60.07","30"
"09/03/12 12:08:29","183.0333","46.0","214.35","368","60.07","30"
"09/03/12 12:13:29","183.0365","44.1","213.61","318","60.0","30"
"09/03/12 12:18:29","183.0424","92.8","215.29","448","60.03","30"
"09/03/12 12:23:29","183.0495","61.8","214.32","316","60.03","30"
"09/03/12 12:28:29","183.055","80.5","214.38","398","60.0","31"
"09/03/12 12:33:30","183.0595","49.8","214.03","389","60.0","30"
"09/03/12 12:38:29","183.0654","159.1","217.76","721","60.03","30"
"09/03/12 12:43:30","183.0774","137.0","216.74","634","60.03","32"
"09/03/12 12:48:30","183.0866","161.7","217.2","738","60.03","32"
"09/03/12 12:53:30","183.0969","91.9","215.4","451","60.03","32"
"09/03/12 12:58:29","183.1063","38.5","213.9","357","60.07","33"
"09/03/12 13:03:30","183.1142","165.7","216.65","759","60.0","34"
"09/03/12 13:08:30","183.1258","168.9","217.51","773","60.03","35"
"09/03/12 13:13:30","183.1371","171.4","216.77","782","60.03","35"
"09/03/12 13:18:29","183.1466","153.0","216.85","706","60.03","35"
"09/03/12 13:23:29","183.1591","164.2","216.4","754","60.03","36"
"09/03/12 13:28:30","183.1714","153.7","215.76","705","60.03","36"
"09/03/12 13:33:29","183.1835","148.8","215.81","680","60.0","36"
"09/03/12 13:38:29","183.1948","134.5","215.94","626","60.03","36"
"09/03/12 13:43:29","183.2063","150.7","216.38","685","60.03","37"
"09/03/12 13:48:29","183.2182","156.4","216.25","717","60.03","37"
"09/03/12 13:53:29","183.23","148.4","216.03","680","60.0","37"
"09/03/12 13:58:30","183.2419","152.2","217.42","696","60.03","37"
"09/03/12 14:03:30","183.2536","147.7","216.73","679","60.0","38"
"09/03/12 14:08:29","183.265","145.0","216.87","665","60.03","38"
"09/03/12 14:13:31","183.2763","143.2","216.74","664","60.03","38"
"09/03/12 14:18:30","183.2874","143.2","216.46","659","60.0","39"
"09/03/12 14:23:30","183.298","101.0","215.97","482","60.03","39"
"09/03/12 14:28:30","183.305","78.3","215.28","386","60.03","38"
"09/03/12 14:33:29","183.3113","75.4","214.36","374","60.0","36"
"09/03/12 14:38:30","183.3188","116.1","215.4","550","60.03","36"
"09/03/12 14:43:30","183.3247","49.1","213.14","364","60.03","36"
"09/03/12 14:48:29","183.3292","71.8","214.12","361","60.03","35"
"09/03/12 14:53:29","183.3339","48.5","213.66","359","60.03","35"
"09/03/12 14:58:29","183.3372","47.7","212.98","270","60.03","34"
"09/03/12 15:03:29","183.3406","41.8","212.93","249","60.0","33"
"09/03/12 15:08:30","183.3447","87.3","214.82","424","60.0","33"
"09/03/12 15:13:30","183.3512","44.7","213.24","262","60.0","33"
"09/03/12 15:18:29","183.3557","125.9","215.02","595","60.0","33"
"09/03/12 15:23:29","183.3648","125.8","215.54","589","60.0","34"
"09/03/12 15:28:30","183.3741","115.5","214.84","542","60.0","35"
"09/03/12 15:33:30","183.3819","114.0","214.21","541","60.03","35"
"09/03/12 15:38:30","183.3903","106.1","213.93","506","60.03","35"
"09/03/12 15:43:30","183.3987","105.8","214.39","502","60.0","35"
"09/03/12 15:48:29","183.4067","101.9","214.59","488","60.0","35"
"09/03/12 15:53:30","183.4144","98.3","214.63","474","60.0","36"
"09/03/12 15:58:29","183.422","96.0","214.23","462","60.03","36"
"09/03/12 16:03:30","183.4293","93.4","213.5","452","60.03","36"
"09/03/12 16:08:29","183.4365","90.3","213.19","438","60.03","35"
"09/03/12 16:13:29","183.4434","87.5","212.88","430","60.03","35"
"09/03/12 16:18:29","183.45","83.7","212.84","411","60.03","35"
"09/03/12 16:23:29","183.4564","80.6","212.46","400","60.0","36"
"09/03/12 16:28:29","183.4625","77.3","212.97","387","60.03","35"
"09/03/12 16:33:29","183.4684","73.9","212.47","368","60.0","35"
"09/03/12 16:38:30","183.474","70.7","212.9","353","60.0","35"
"09/03/12 16:43:29","183.4793","66.5","213.51","336","60.03","35"
"09/03/12 16:48:29","183.4844","63.7","212.9","324","60.0","34"
"09/03/12 16:53:29","183.4891","50.2","213.25","375","60.03","34"
"09/03/12 16:58:29","183.4931","47.5","213.26","267","60.03","34"
"09/03/12 17:03:29","183.497","57.0","213.08","121","60.0","34"
"09/03/12 17:08:30","183.5009","52.4","213.48","428","60.03","34"
"09/03/12 17:13:30","183.5045","40.4","213.26","198","60.0","34"
"09/03/12 17:18:30","183.5079","36.6","212.94","131","60.03","34"
"09/03/12 17:23:30","183.511","43.2","213.05","272","60.0","34"
"09/03/12 17:28:30","183.5138","39.6","212.53","295","60.0","33"
"09/03/12 17:33:29","183.5163","28.3","212.83","89","60.03","33"
"09/03/12 17:38:29","183.5186","28.1","213.21","248","60.0","33"
"09/03/12 17:43:30","183.5206","32.8","213.16","207","60.0","33"
"09/03/12 17:48:30","183.5224","27.0","212.71","72","60.03","33"
"09/03/12 17:53:31","183.5238","10.4","212.64","22","60.0","32"
"09/03/12 17:58:29","183.5251","12.7","213.1","16","60.07","32"
"09/03/12 18:03:30","183.5261","8.2","212.29","234","60.0","32"
"09/03/12 18:08:29","183.527","0.0","212.25","223","60.03","32"
"09/03/12 18:13:31","183.5276","11.2","212.11","70","60.03","32"
"09/03/12 18:18:29","183.5281","6.8","212.5","135","60.03","32"
"09/03/12 18:23:29","183.5284","0.0","212.47","0","60.03","31"
"09/03/12 18:28:29","183.5287","0.0","212.0","0","60.03","31"
"09/04/12 06:53:30","183.529","0.0","213.4","0","60.03","18"
"09/04/12 06:58:30","183.5294","0.0","213.85","0","60.07","18"
"09/04/12 07:03:29","183.53","0.0","213.78","0","60.03","18"
"09/04/12 07:08:30","183.5307","10.3","213.56","0","60.03","18"
"09/04/12 07:13:31","183.5317","16.8","214.06","5","60.03","19"
"09/04/12 07:18:30","183.5329","16.2","214.25","8","60.03","19"
"09/04/12 07:23:29","183.5342","22.1","213.81","27","60.03","20"
"09/04/12 07:28:30","183.5359","14.4","214.26","261","60.03","20"
"09/04/12 07:33:30","183.5378","15.0","213.97","20","60.03","20"
"09/04/12 07:38:31","183.5399","32.6","214.27","233","60.0","20"
"09/04/12 07:43:31","183.5422","36.2","213.54","204","60.03","21"
"09/04/12 07:48:30","183.5449","41.5","213.91","181","60.03","22"
"09/04/12 07:53:30","183.5479","37.9","212.47","349","60.0","23"
"09/04/12 07:58:31","183.5512","45.2","213.2","304","60.0","24"
"09/04/12 08:03:31","183.5547","43.2","214.31","328","60.07","24"
"09/04/12 08:08:30","183.5586","54.0","212.64","367","60.03","25"
"09/04/12 08:13:29","183.5626","51.6","214.6","146","60.0","26"
"09/04/12 08:18:29","183.5667","51.6","214.67","154","60.03","26"
"09/04/12 08:23:29","183.5706","57.2","214.62","129","60.03","27"
"09/04/12 08:28:30","183.5754","67.2","215.4","338","60.0","27"
"09/04/12 08:33:31","183.5807","70.6","215.26","351","60.0","28"
"09/04/12 08:38:30","183.5863","74.1","214.96","367","60.03","28"
"09/04/12 08:43:29","183.5922","77.7","215.13","381","60.0","29"
"09/04/12 08:48:30","183.5983","80.9","215.29","399","60.03","29"
"09/04/12 08:53:31","183.6047","84.1","214.99","413","60.03","30"
"09/04/12 08:58:29","183.6114","87.5","215.37","426","60.0","31"
"09/04/12 09:03:30","183.6183","89.8","215.84","436","60.03","31"
"09/04/12 09:08:30","183.6254","92.9","215.44","450","60.03","32"
"09/04/12 09:13:30","183.6327","96.1","216.36","461","60.03","32"
"09/04/12 09:18:31","183.6404","98.3","215.55","474","60.03","33"
"09/04/12 09:23:30","183.648","100.9","215.47","482","60.0","34"
"09/04/12 09:28:31","183.656","103.2","214.72","492","60.03","35"
"09/04/12 09:33:29","183.664","105.0","215.14","502","60.0","36"
"09/04/12 09:38:29","183.6723","106.9","215.7","504","60.03","37"
"09/04/12 09:43:30","183.6807","109.1","215.36","511","60.0","37"
"09/04/12 09:48:31","183.6893","111.2","215.2","525","60.03","38"
"09/04/12 09:53:29","183.6979","112.8","215.95","533","60.03","39"
"09/04/12 09:58:30","183.7068","114.7","213.86","547","60.0","40"
"09/04/12 10:03:30","183.7159","117.7","214.66","556","60.03","40"
"09/04/12 10:08:30","183.7253","120.7","214.41","572","60.03","40"
"09/04/12 10:13:30","183.7347","123.8","216.0","576","60.0","40"
"09/04/12 10:18:30","183.7445","126.3","216.38","591","60.03","40"
"09/04/12 10:23:31","183.7545","128.2","216.23","596","60.0","40"
"09/04/12 10:28:30","183.7645","129.8","216.6","605","60.03","40"
"09/04/12 10:33:30","183.7747","132.1","216.25","613","60.03","40"
"09/04/12 10:38:31","183.7851","132.6","215.46","617","60.03","40"
"09/04/12 10:43:30","183.7954","133.4","215.78","620","60.03","40"
"09/04/12 10:48:29","183.8058","134.3","216.47","623","60.03","41"
"09/04/12 10:53:29","183.8162","135.2","216.87","629","60.03","41"
"09/04/12 10:58:30","183.8269","136.8","216.91","629","60.03","42"
"09/04/12 11:03:29","183.8375","137.9","217.77","635","60.03","42"
"09/04/12 11:08:30","183.8484","140.1","217.58","646","60.03","43"
"09/04/12 11:13:30","183.8593","140.7","217.26","651","60.03","43"
"09/04/12 11:18:30","183.8704","142.3","218.24","653","60.03","43"
"09/04/12 11:23:30","183.8815","142.4","216.53","657","60.03","43"
"09/04/12 11:28:30","183.8927","144.6","216.31","673","60.03","43"
"09/04/12 11:33:31","183.9039","144.4","216.35","663","59.96","44"
"09/04/12 11:38:30","183.9152","144.2","217.09","665","60.0","44"
"09/04/12 11:43:30","183.9265","145.9","216.72","672","60.03","44"
"09/04/12 11:48:30","183.9379","147.0","217.24","674","60.03","45"
"09/04/12 11:53:30","183.9494","148.6","216.7","681","60.03","45"
"09/04/12 11:58:29","183.9609","147.8","217.12","681","60.03","45"
"09/04/12 12:03:30","183.9725","149.2","216.49","686","60.03","45"
"09/04/12 12:08:30","183.9841","148.7","215.93","688","60.03","45"
"09/04/12 12:13:29","183.9957","149.3","216.85","689","60.03","45"
"09/04/12 12:18:31","184.0075","151.0","216.99","692","60.0","44"
"09/04/12 12:23:31","184.0192","149.9","217.34","685","60.03","45"
"09/04/12 12:28:31","184.0309","150.9","217.1","689","60.0","44"
"09/04/12 12:33:29","184.0426","150.9","217.3","693","60.03","44"
"09/04/12 12:38:30","184.0544","151.4","217.54","696","60.03","44"
"09/04/12 12:43:30","184.0663","152.0","216.02","696","60.0","44"
"09/04/12 12:48:31","184.0779","162.2","215.46","748","60.03","45"
"09/04/12 12:53:29","184.0875","109.9","215.01","520","60.0","43"
"09/04/12 12:58:30","184.0965","94.9","214.69","459","60.07","43"
"09/04/12 13:03:31","184.107","149.1","216.97","685","60.03","43"
"09/04/12 13:08:31","184.1176","124.9","216.55","582","60.03","43"
"09/04/12 13:13:30","184.1298","159.8","217.17","728","60.0","43"
"09/04/12 13:18:30","184.1418","151.1","216.8","692","60.0","43"
"09/04/12 13:23:30","184.1535","150.3","216.67","691","60.03","43"
"09/04/12 13:28:29","184.1652","147.3","216.67","680","60.03","43"
"09/04/12 13:33:30","184.1766","145.6","216.87","669","60.0","43"
"09/04/12 13:38:30","184.1879","143.4","216.38","661","60.03","44"
"09/04/12 13:43:30","184.199","142.5","216.16","657","60.0","44"
"09/04/12 13:48:31","184.2101","141.1","216.03","656","60.0","44"
"09/04/12 13:53:31","184.221","139.1","216.65","646","60.03","44"
"09/04/12 13:58:30","184.2318","139.5","216.97","648","60.03","44"
"09/04/12 14:03:30","184.2426","138.1","217.12","637","60.03","44"
"09/04/12 14:08:30","184.2534","137.1","216.63","632","60.03","44"
"09/04/12 14:13:31","184.264","135.4","216.54","622","60.03","44"
"09/04/12 14:18:31","184.2745","134.3","216.99","619","60.03","43"
"09/04/12 14:23:31","184.2849","132.6","216.39","613","60.0","43"
"09/04/12 14:28:31","184.2952","131.8","216.06","612","60.03","43"
"09/04/12 14:33:31","184.3054","130.3","215.65","607","60.0","43"
"09/04/12 14:38:29","184.3154","129.3","216.09","600","60.0","43"
"09/04/12 14:43:31","184.3255","127.2","215.87","594","60.0","43"
"09/04/12 14:48:29","184.3352","125.5","216.03","583","60.0","42"
"09/04/12 14:53:30","184.3449","123.3","216.26","575","60.0","42"
"09/04/12 14:58:31","184.3545","121.5","216.23","570","60.03","41"
"09/04/12 15:03:30","184.3638","119.3","215.71","561","60.03","41"
"09/04/12 15:08:31","184.3731","117.0","215.61","552","60.03","41"
"09/04/12 15:13:31","184.3821","115.6","215.63","543","60.03","41"
"09/04/12 15:18:29","184.391","112.9","215.59","533","60.03","40"
"09/04/12 15:23:29","184.3997","111.0","215.32","525","60.0","40"
"09/04/12 15:28:30","184.4082","108.5","215.76","515","60.03","39"
"09/04/12 15:33:31","184.4165","105.7","214.76","504","60.0","39"
"09/04/12 15:38:31","184.4247","103.2","214.79","495","60.0","39"
"09/04/12 15:43:30","184.4326","101.1","215.5","484","60.03","38"
"09/04/12 15:48:30","184.4404","98.2","215.17","474","60.0","38"
"09/04/12 15:53:30","184.4479","95.7","215.02","461","60.0","38"
"09/04/12 15:58:30","184.4542","40.8","214.61","130","60.03","37"
"09/04/12 16:03:31","184.4614","92.7","216.06","445","60.0","37"
"09/04/12 16:08:29","184.4684","87.9","215.59","427","60.03","37"
"09/04/12 16:13:31","184.4733","87.4","214.91","424","60.03","36"
"09/04/12 16:18:31","184.4798","81.6","214.53","399","60.0","36"
"09/04/12 16:23:29","184.486","77.8","214.85","384","60.0","35"
"09/04/12 16:28:29","184.4919","73.5","214.36","362","60.03","35"
"09/04/12 16:33:31","184.4974","70.6","214.73","354","60.03","34"
"09/04/12 16:38:29","184.5028","67.2","214.68","335","60.0","34"
"09/04/12 16:43:31","184.5078","63.2","214.19","322","60.0","33"
"09/04/12 16:48:31","184.5126","40.8","214.02","372","60.03","33"
"09/04/12 16:53:31","184.5164","47.5","213.73","121","60.03","33"
"09/04/12 16:58:30","184.5203","57.3","214.77","333","60.03","33"
"09/04/12 17:03:30","184.5242","42.2","214.32","373","60.03","32"
"09/04/12 17:08:31","184.528","51.4","214.26","214","60.03","32"
"09/04/12 17:13:31","184.5314","36.6","214.55","112","60.0","32"
"09/04/12 17:18:30","184.5346","33.5","213.93","87","60.0","31"
"09/04/12 17:23:29","184.5375","31.3","213.23","121","60.0","31"
"09/04/12 17:28:29","184.5401","28.7","213.09","70","60.03","30"
"09/04/12 17:33:29","184.5425","33.3","212.83","207","60.0","30"
"09/04/12 17:38:30","184.5446","21.5","212.6","38","60.0","29"
"09/04/12 17:43:31","184.5461","15.3","213.3","39","60.0","29"
"09/04/12 17:48:30","184.5475","6.6","212.37","138","60.07","29"
"09/04/12 17:53:31","184.5479","0.0","212.04","0","60.03","28"
"09/05/12 07:53:32","184.5482","0.0","212.63","0","60.03","21"
"09/05/12 07:58:30","184.5485","0.0","212.91","148","60.0","22"
"09/05/12 08:03:31","184.5489","13.7","212.24","190","60.07","22"
"09/05/12 08:08:31","184.5493","0.0","211.94","0","60.0","22"
"09/05/12 08:13:30","184.5499","0.0","211.64","0","60.03","22"
"09/05/12 08:18:31","184.5506","6.5","210.99","153","60.0","22"
"09/05/12 08:23:31","184.5516","10.9","212.62","9","60.0","23"
"09/05/12 08:28:31","184.5523","11.3","212.37","0","60.0","23"
"09/05/12 08:33:30","184.5531","15.1","213.63","0","60.0","23"
"09/05/12 08:38:31","184.5539","14.4","213.15","69","60.0","23"
"09/05/12 08:43:30","184.555","22.0","213.49","199","60.0","23"
"09/05/12 08:48:30","184.5565","12.0","212.88","18","60.03","23"
"09/05/12 08:53:31","184.5577","6.2","209.79","183","60.03","24"
"09/05/12 08:58:30","184.5588","15.3","215.06","36","60.03","24"
"09/05/12 09:03:30","184.56","14.4","214.66","52","60.0","24"
"09/05/12 09:08:30","184.5611","7.1","210.63","278","60.03","24"
"09/05/12 09:13:30","184.562","14.4","215.52","0","60.0","24"
"09/05/12 09:18:31","184.5628","14.1","214.41","4","60.03","23"
"09/05/12 09:23:30","184.5636","13.7","212.6","5","60.03","23"
"09/05/12 09:28:31","184.5641","0.0","212.63","0","60.03","23"
"09/05/12 09:33:31","184.5646","0.0","212.65","191","60.0","23"
"09/05/12 10:03:31","184.5649","13.7","208.76","40","60.03","22"
"09/05/12 10:08:31","184.5656","6.8","211.36","170","60.0","22"
"09/05/12 10:13:31","184.5664","13.9","212.58","25","60.03","22"
"09/05/12 10:18:31","184.5668","0.0","211.26","0","60.0","22"
"09/05/12 10:23:30","184.5671","0.0","211.83","0","60.03","22"
"09/05/12 10:28:31","184.5674","0.0","211.65","0","60.03","22"
"09/05/12 10:33:31","184.5677","10.0","212.75","0","60.03","22"
"09/05/12 10:38:30","184.568","14.4","213.47","47","60.03","22"
"09/05/12 10:43:30","184.5685","12.7","212.4","8","60.0","22"
"09/05/12 10:48:30","184.5692","12.5","213.06","85","60.0","22"
"09/05/12 10:53:30","184.57","7.2","213.04","0","60.03","22"
"09/05/12 10:58:30","184.5706","0.0","213.5","0","60.07","22"
"09/05/12 11:03:32","184.5712","0.0","213.28","0","60.03","22"
"09/05/12 11:08:30","184.5716","12.9","213.35","2","60.0","22"
"09/05/12 11:33:31","184.5723","10.5","214.4","0","60.0","22"
"09/05/12 12:28:30","184.5732","0.0","213.22","0","60.03","20"
"09/05/12 12:33:30","184.5738","0.0","214.83","123","60.0","20"
"09/05/12 12:38:31","184.5745","15.5","213.44","166","60.0","20"
"09/05/12 12:43:31","184.5754","12.0","212.81","10","59.96","20"
"09/05/12 12:48:32","184.5763","16.0","213.81","0","60.03","20"
"09/05/12 12:53:31","184.5773","11.4","213.7","11","60.0","20"
"09/05/12 12:58:31","184.5782","12.2","213.34","0","60.03","20"
"09/05/12 13:03:31","184.5791","14.0","214.16","1","60.03","20"
"09/05/12 13:08:30","184.5803","15.4","215.02","79","60.0","20"
"09/05/12 13:13:31","184.5815","13.1","213.97","0","60.03","20"
"09/05/12 13:18:30","184.5822","14.9","214.24","54","60.03","20"
"09/05/12 13:23:31","184.5831","15.7","213.04","0","60.0","20"
"09/05/12 13:28:31","184.5842","12.3","213.81","17","60.03","20"
"09/05/12 13:33:31","184.586","22.3","214.35","62","60.0","20"
"09/05/12 13:38:31","184.5871","12.5","213.54","107","60.0","20"
"09/05/12 13:43:31","184.5882","14.9","212.7","256","60.03","20"
"09/05/12 13:48:31","184.589","6.1","212.2","195","60.03","19"
"09/05/12 13:53:32","184.5902","14.5","212.84","106","60.0","19"
"09/05/12 13:58:31","184.5913","16.5","212.02","44","60.0","19"
"09/05/12 14:03:32","184.5922","11.3","211.98","2","60.03","19"
"09/05/12 14:08:31","184.5933","13.0","212.21","10","60.03","20"
"09/05/12 14:13:31","184.595","28.9","211.89","255","60.03","20"
"09/05/12 14:18:31","184.5971","25.8","211.75","34","60.03","20"
"09/05/12 14:23:30","184.5995","41.7","213.41","152","60.03","20"
"09/05/12 14:28:31","184.608","146.8","215.48","680","60.0","22"
"09/05/12 14:33:31","184.6182","147.6","214.8","678","60.03","23"
"09/05/12 14:38:32","184.6248","55.4","212.84","79","60.0","23"
"09/05/12 14:43:31","184.6289","38.8","212.42","144","60.0","23"
"09/05/12 14:48:30","184.6324","53.1","212.55","401","60.0","24"
"09/05/12 14:53:30","184.6366","45.9","214.02","349","60.0","24"
"09/05/12 14:58:30","184.6465","154.8","216.28","711","60.03","27"
"09/05/12 15:03:31","184.658","145.0","215.16","672","60.03","29"
"09/05/12 15:08:31","184.6676","136.7","216.18","628","60.03","30"
"09/05/12 15:13:32","184.6767","61.4","212.97","312","60.0","31"
"09/05/12 15:18:30","184.6871","117.9","214.89","556","60.03","32"
"09/05/12 15:23:30","184.6966","118.4","213.79","561","60.03","33"
"09/05/12 15:28:30","184.7056","111.9","215.79","527","60.0","34"
"09/05/12 15:33:30","184.7142","108.3","215.45","514","60.03","35"
"09/05/12 15:38:31","184.7225","106.5","214.7","506","60.0","35"
"09/05/12 15:43:31","184.7225","104.8","214.63","501","60.03","35"
"09/05/12 15:48:31","184.7306","101.8","214.89","487","60.0","34"
"09/05/12 15:53:32","184.7385","98.9","214.29","478","60.0","34"
"09/05/12 15:58:30","184.746","96.2","215.0","462","60.03","33"
"09/05/12 16:03:31","184.7534","92.2","214.49","449","60.07","34"
"09/05/12 16:08:30","184.7604","89.9","214.62","439","60.03","33"
"09/05/12 16:13:30","184.7673","86.7","213.95","423","60.07","33"
"09/05/12 16:18:31","184.774","83.9","213.85","411","60.03","33"
"09/05/12 16:23:30","184.7804","80.4","214.14","396","60.03","33"
"09/05/12 16:28:32","184.7865","77.0","213.53","382","60.03","32"
"09/05/12 16:33:30","184.7924","73.8","214.23","368","60.03","32"
"09/05/12 16:38:31","184.798","70.9","214.42","353","60.0","32"
"09/05/12 16:43:30","184.8034","66.7","213.37","339","60.03","32"
"09/05/12 16:48:30","184.8084","63.6","213.58","324","60.03","31"
"09/05/12 16:53:30","184.813","55.8","214.03","190","60.03","31"
"09/05/12 16:58:31","184.8169","46.7","213.69","362","60.03","31"
"09/05/12 17:03:31","184.8208","55.9","213.91","317","60.07","30"
"09/05/12 17:08:31","184.8247","44.0","213.71","230","60.03","29"
"09/05/12 17:13:32","184.8283","38.1","213.57","385","60.03","29"
"09/05/12 17:18:31","184.8316","35.1","213.93","213","60.03","28"
"09/05/12 17:23:31","184.8347","33.7","213.15","180","60.07","28"
"09/05/12 17:28:31","184.8375","32.3","213.52","117","60.03","28"
"09/05/12 17:33:30","184.84","34.6","213.09","196","60.03","28"
"09/05/12 17:38:31","184.8422","29.8","212.96","111","60.07","27"
"09/05/12 17:43:31","184.8442","25.5","212.82","232","60.07","27"
"09/05/12 17:48:31","184.8458","20.4","212.62","58","60.07","27"
"09/05/12 17:53:30","184.8472","16.2","213.42","33","60.03","27"
"09/05/12 17:58:32","184.8483","7.4","213.09","76","60.07","27"
"09/05/12 18:03:30","184.8493","9.2","213.29","233","60.03","26"
"09/05/12 18:08:30","184.85","0.0","212.69","0","60.0","26"
"09/05/12 18:13:30","184.8506","15.4","212.74","99","60.03","25"
"09/05/12 18:18:31","184.851","0.0","212.01","0","60.07","25"
"09/05/12 18:23:30","184.8513","0.0","212.37","0","60.03","25"
"09/06/12 06:53:31","184.8516","14.1","212.82","6","60.03","15"
"09/06/12 06:58:32","184.8521","0.0","213.33","0","60.03","16"
"09/06/12 07:03:31","184.8529","11.0","213.41","2","60.0","16"
"09/06/12 07:08:30","184.8538","12.3","213.94","7","60.03","17"
"09/06/12 07:13:31","184.8551","14.3","212.88","27","60.03","17"
"09/06/12 07:18:31","184.8564","16.7","213.33","7","60.03","18"
"09/06/12 07:23:31","184.858","13.4","213.73","14","60.03","18"
"09/06/12 07:28:32","184.8597","23.2","213.71","198","60.03","18"
"09/06/12 07:33:32","184.8619","33.3","212.54","66","60.03","19"
"09/06/12 07:38:32","184.8643","30.1","212.4","79","60.03","19"
"09/06/12 07:43:31","184.8672","33.4","212.31","264","60.03","19"
"09/06/12 07:48:31","184.8703","33.0","212.15","130","60.0","20"
"09/06/12 07:53:30","184.8736","38.4","212.44","106","60.0","20"
"09/06/12 07:58:31","184.8771","38.7","211.72","264","60.03","21"
"09/06/12 08:03:31","184.8809","61.7","212.68","363","60.03","21"
"09/06/12 08:08:31","184.8851","43.9","213.49","299","60.03","22"
"09/06/12 08:13:31","184.8893","73.8","215.92","279","60.0","22"
"09/06/12 08:18:32","184.8938","66.8","215.84","338","60.03","22"
"09/06/12 08:23:30","184.8992","66.0","215.15","334","60.03","23"
"09/06/12 08:28:31","184.9046","71.5","215.78","354","60.0","23"
"09/06/12 08:33:32","184.9105","78.7","215.08","388","60.0","23"
"09/06/12 08:38:31","184.9168","86.1","213.61","421","60.0","24"
"09/06/12 08:43:30","184.9223","83.0","213.91","407","60.03","24"
"09/06/12 08:48:30","184.9289","87.2","214.36","426","60.0","24"
"09/06/12 08:53:31","184.9359","88.6","215.58","431","60.03","25"
"09/06/12 08:58:32","184.9429","91.8","215.6","442","60.0","25"
"09/06/12 09:03:31","184.9505","104.7","216.07","496","60.0","25"
"09/06/12 09:08:32","184.9586","105.2","215.35","497","60.03","26"
"09/06/12 09:13:31","184.9658","115.9","216.28","541","60.0","26"
"09/06/12 09:18:32","184.9746","114.3","215.81","535","60.0","26"
"09/06/12 09:23:32","184.9835","120.2","217.24","562","60.0","26"
"09/06/12 09:28:32","184.9936","139.6","217.81","648","60.03","27"
"09/06/12 09:33:31","185.0019","40.8","214.41","296","60.0","27"
"09/06/12 09:38:31","185.0037","11.9","214.37","7","60.03","26"
"09/06/12 09:43:32","185.0048","15.5","212.16","201","60.0","25"
"09/06/12 09:48:32","185.0131","139.9","215.96","651","60.0","26"
"09/06/12 09:53:32","185.0229","139.9","216.45","655","60.03","27"
"09/06/12 09:58:32","185.0337","154.3","217.54","704","60.03","28"
"09/06/12 10:03:31","185.041","29.5","214.83","48","60.03","27"
"09/06/12 10:08:31","185.0432","53.6","212.03","396","60.0","26"
"09/06/12 10:13:32","185.0509","138.3","215.86","641","60.0","27"
"09/06/12 10:18:31","185.0594","144.9","216.63","669","60.0","27"
"09/06/12 10:23:31","185.0692","149.2","216.91","687","60.03","27"
"09/06/12 10:28:32","185.0806","152.4","217.95","694","60.03","28"
"09/06/12 10:33:31","185.0915","154.2","217.41","710","60.03","28"
"09/06/12 10:38:32","185.1023","165.1","217.76","754","60.03","28"
"09/06/12 10:43:31","185.1133","156.6","217.9","714","60.0","29"
"09/06/12 10:48:32","185.125","45.3","214.18","327","60.03","29"
"09/06/12 10:53:31","185.1351","163.1","217.88","739","60.0","29"
"09/06/12 10:58:32","185.1458","162.4","218.15","739","60.03","29"
"09/06/12 11:03:31","185.1577","158.7","217.3","723","60.0","29"
"09/06/12 11:08:32","185.17","148.7","217.51","687","60.07","30"
"09/06/12 11:13:32","185.1813","18.3","213.96","250","60.0","29"
"09/06/12 11:18:32","185.1919","159.2","217.32","727","60.0","30"
"09/06/12 11:23:32","185.2045","160.0","217.28","732","60.03","30"
"09/06/12 11:28:31","185.2169","163.3","218.15","742","60.03","30"
"09/06/12 11:33:31","185.2296","162.8","217.28","744","60.03","31"
"09/06/12 11:38:31","185.2424","161.0","217.04","737","60.03","31"
"09/06/12 11:43:31","185.2551","168.1","217.37","766","60.03","31"
"09/06/12 11:48:31","185.268","164.8","217.16","753","60.0","31"
"09/06/12 11:53:32","185.2809","166.6","217.68","756","60.0","31"
"09/06/12 11:58:31","185.2939","165.5","218.91","750","60.03","31"
"09/06/12 12:03:31","185.3068","169.0","218.13","766","60.03","31"
"09/06/12 12:08:31","185.3161","89.5","216.09","431","60.03","30"
"09/06/12 12:13:32","185.3269","173.9","218.86","783","60.0","31"
"09/06/12 12:18:32","185.3403","170.7","218.27","773","60.03","31"
"09/06/12 12:23:32","185.3527","170.4","217.85","770","60.03","31"
"09/06/12 12:28:31","185.3658","169.5","218.05","769","60.0","31"
"09/06/12 12:33:31","185.3787","166.7","217.46","758","60.0","31"
"09/06/12 12:38:32","185.3877","31.9","214.72","171","60.0","30"
"09/06/12 12:43:32","185.4005","167.9","216.94","762","60.03","30"
"09/06/12 12:48:32","185.4123","166.1","216.96","758","60.0","30"
"09/06/12 12:53:31","185.4252","164.5","217.06","755","60.07","30"
"09/06/12 12:58:31","185.438","164.1","215.28","753","60.03","31"
"09/06/12 13:03:31","185.451","167.9","216.08","765","60.03","31"
"09/06/12 13:08:31","185.4636","176.2","217.3","799","60.0","31"
"09/06/12 13:13:31","185.4743","169.1","216.47","771","60.03","31"
"09/06/12 13:18:31","185.487","164.0","217.58","746","60.0","31"
"09/06/12 13:23:31","185.4981","159.5","217.47","722","60.0","31"
"09/06/12 13:28:31","185.5104","157.4","217.22","716","60.03","31"
"09/06/12 13:33:32","185.5227","156.2","217.55","711","60.0","31"
"09/06/12 13:38:31","185.5349","156.3","216.96","713","60.03","31"
"09/06/12 13:43:32","185.547","155.3","216.59","711","60.03","31"
"09/06/12 13:48:32","185.5591","153.0","216.67","703","60.0","32"
"09/06/12 13:53:32","185.571","153.0","215.83","703","60.03","32"
"09/06/12 13:58:32","185.5812","156.0","217.47","709","60.0","31"
"09/06/12 14:03:32","185.593","151.1","217.08","691","60.03","32"
"09/06/12 14:08:30","185.6012","157.0","216.55","720","60.03","30"
"09/06/12 14:13:31","185.613","148.7","216.59","685","60.03","31"
"09/06/12 14:18:32","185.6244","138.1","216.92","640","60.03","31"
"09/06/12 14:23:32","185.6349","138.7","216.99","639","60.0","31"
"09/06/12 14:28:32","185.6458","141.7","216.64","657","60.0","31"
"09/06/12 14:33:30","185.6569","140.5","216.4","653","60.03","31"
"09/06/12 14:38:32","185.6676","131.0","216.45","610","60.03","31"
"09/06/12 14:43:31","185.6775","123.5","216.36","575","60.0","30"
"09/06/12 14:48:31","185.6869","129.3","216.05","602","60.03","30"
"09/06/12 14:53:32","185.6971","127.0","217.59","590","60.03","29"
"09/06/12 14:58:31","185.7072","119.0","217.24","556","60.03","29"
"09/06/12 15:03:32","185.7166","124.9","217.11","582","60.03","29"
"09/06/12 15:08:31","185.7263","114.0","217.33","534","60.03","30"
"09/06/12 15:13:32","185.7351","101.9","216.46","486","60.03","29"
"09/06/12 15:18:32","185.7441","128.6","217.57","591","60.03","29"
"09/06/12 15:23:32","185.754","126.1","216.66","590","60.03","30"
"09/06/12 15:28:30","185.7633","105.9","217.3","501","60.0","30"
"09/06/12 15:33:31","185.7716","113.3","217.13","533","60.0","30"
"09/06/12 15:38:32","185.7804","113.2","216.68","533","60.0","31"
"09/06/12 15:43:31","185.789","111.0","217.54","522","60.0","30"
"09/06/12 15:48:31","185.7975","107.4","216.37","508","60.03","30"
"09/06/12 15:53:31","185.8056","102.6","216.47","488","60.0","30"
"09/06/12 15:58:32","185.8135","98.9","217.04","470","60.03","30"
"09/06/12 16:03:32","185.8211","94.9","213.84","460","60.07","30"
"09/06/12 16:08:31","185.8282","92.1","214.25","445","60.03","29"
"09/06/12 16:13:32","185.8353","88.1","214.42","428","60.0","29"
"09/06/12 16:18:32","185.842","84.9","214.27","415","60.03","29"
"09/06/12 16:23:31","185.8484","81.1","214.83","400","60.0","29"
"09/06/12 16:28:31","185.8545","77.8","214.54","383","60.03","30"
"09/06/12 16:33:32","185.8603","65.1","213.65","328","60.03","29"
"09/06/12 16:38:30","185.8646","71.2","213.34","218","60.03","29"
"09/06/12 16:43:31","185.8694","70.1","214.87","350","60.0","29"
"09/06/12 16:48:31","185.8745","64.7","215.25","329","60.03","29"
"09/06/12 16:53:31","185.8794","61.6","215.24","310","60.0","29"
"09/06/12 16:58:32","185.8836","52.4","216.53","197","60.03","29"
"09/06/12 17:03:32","185.8876","44.6","215.53","147","60.03","29"
"09/06/12 17:08:31","185.8914","47.7","214.53","259","60.03","28"
"09/06/12 17:13:31","185.8946","41.4","215.07","226","60.03","28"
"09/06/12 17:18:32","185.8969","38.1","214.64","296","60.03","27"
"09/06/12 17:23:32","185.8999","38.2","214.15","246","60.03","27"
"09/06/12 17:28:32","185.9022","36.0","214.85","319","60.03","27"
"09/06/12 17:33:31","185.9043","13.6","213.6","81","60.03","27"
"09/06/12 17:38:31","185.9061","26.5","213.07","130","60.03","27"
"09/06/12 17:43:31","185.9075","12.2","214.1","0","60.03","26"
"09/06/12 17:48:31","185.9086","11.9","214.32","15","60.03","26"
"09/06/12 17:53:32","185.9094","0.0","214.13","71","60.03","25"
"09/06/12 17:58:32","185.9102","25.3","214.41","229","60.03","25"
"09/06/12 18:03:32","185.9109","12.6","214.02","17","60.0","25"
"09/06/12 18:08:32","185.9118","13.3","213.83","10","60.0","25"
"09/06/12 18:13:31","185.9124","0.0","213.43","41","60.0","25"
"09/06/12 18:18:32","185.9128","0.0","213.94","0","60.0","25"
"09/06/12 18:23:32","185.9131","0.0","214.04","0","60.03","24"
"09/07/12 07:03:31","185.9131","0.0","212.78","0","60.03","15"
"09/07/12 07:48:33","185.9134","0.0","211.46","0","60.0","17"
"09/07/12 07:53:32","185.9135","0.0","212.8","0","60.0","17"
"09/07/12 07:58:31","185.9171","38.1","212.81","327","60.03","18"
"09/07/12 08:03:32","185.9212","54.9","212.37","83","60.03","18"
"09/07/12 08:08:32","185.9252","46.0","212.66","306","60.03","19"
"09/07/12 08:13:32","185.9292","49.5","213.37","341","60.03","20"
"09/07/12 08:18:31","185.9343","67.7","214.11","344","60.07","20"
"09/07/12 08:23:31","185.9397","72.5","214.73","362","60.03","20"
"09/07/12 08:28:31","185.9456","78.7","212.91","391","60.03","22"
"09/07/12 08:33:32","185.9505","74.3","215.05","370","60.03","22"
"09/07/12 08:38:31","185.9542","71.8","214.15","355","60.0","22"
"09/07/12 08:43:32","185.9598","92.4","213.85","451","60.03","22"
"09/07/12 08:48:31","185.9671","101.1","213.4","489","60.03","23"
"09/07/12 08:53:32","185.975","105.8","215.78","502","60.03","23"
"09/07/12 08:58:32","185.9779","0.0","213.11","28","60.03","23"
"09/07/12 09:03:32","185.9785","6.7","212.84","154","60.0","22"
"09/07/12 09:08:32","185.984","112.2","215.54","530","60.0","23"
"09/07/12 09:13:33","185.9932","127.3","215.91","592","60.0","24"
"09/07/12 09:18:31","186.0024","121.3","217.4","565","60.0","25"
"09/07/12 09:23:32","186.0118","127.8","216.77","598","60.03","25"
"09/07/12 09:28:31","186.022","131.2","217.66","609","60.0","26"
"09/07/12 09:33:31","186.0302","138.3","217.41","639","60.0","26"
"09/07/12 09:38:31","186.041","142.4","216.95","655","60.0","27"
"09/07/12 09:43:31","186.0469","140.8","218.17","646","60.03","26"
"09/07/12 09:48:33","186.0577","156.7","218.32","714","60.03","27"
"09/07/12 09:53:32","186.0626","13.1","214.22","16","60.03","26"
"09/07/12 09:58:32","186.0677","32.8","214.86","96","60.0","26"
"09/07/12 10:03:31","186.0713","49.4","214.22","252","60.0","25"
"09/07/12 10:08:33","186.0789","87.7","217.16","421","60.03","25"
"09/07/12 10:13:33","186.0838","169.0","218.86","760","60.0","25"
"09/07/12 10:18:33","186.0909","20.6","214.54","312","60.03","25"
"09/07/12 10:23:31","186.102","172.6","217.7","781","60.03","27"
"09/07/12 10:28:32","186.108","22.8","213.09","39","60.0","25"
"09/07/12 10:33:31","186.1103","47.2","213.99","273","60.0","25"
"09/07/12 10:38:32","186.114","31.7","213.06","244","60.03","24"
"09/07/12 10:43:32","186.1174","111.2","215.18","527","60.0","24"
"09/07/12 10:48:33","186.1265","53.2","214.3","117","60.0","25"
"09/07/12 10:53:32","186.1354","32.7","213.42","45","60.0","26"
"09/07/12 10:58:31","186.1377","29.0","213.89","169","60.03","25"
"09/07/12 11:03:32","186.1476","186.9","219.28","832","60.03","27"
"09/07/12 11:08:33","186.1511","27.1","214.17","107","60.0","25"
"09/07/12 11:13:33","186.1539","184.5","219.09","828","60.03","24"
"09/07/12 11:18:32","186.1676","172.1","218.53","776","60.03","26"
"09/07/12 11:23:32","186.1802","44.1","215.84","283","60.03","27"
"09/07/12 11:28:32","186.1832","169.4","218.51","769","60.03","26"
"09/07/12 11:33:33","186.1977","190.9","217.96","857","60.0","28"
"09/07/12 11:38:33","186.2051","51.7","214.59","180","60.0","27"
"09/07/12 11:43:32","186.2162","39.6","215.01","181","60.0","28"
"09/07/12 11:48:32","186.2223","55.0","215.01","96","60.03","27"
"09/07/12 11:53:33","186.2317","74.0","216.31","367","60.0","27"
"09/07/12 11:58:31","186.2388","84.2","216.16","404","60.03","27"
"09/07/12 12:03:32","186.2443","68.7","214.71","347","60.0","26"
"09/07/12 12:08:32","186.2495","38.1","214.01","376","60.03","26"
"09/07/12 12:13:31","186.2531","47.8","213.95","290","60.03","25"
"09/07/12 12:18:32","186.2583","48.1","213.71","96","60.03","25"
"09/07/12 12:23:31","186.2616","31.6","213.86","94","60.03","24"
"09/07/12 12:28:33","186.2641","37.7","213.79","211","60.0","23"
"09/07/12 12:33:33","186.267","36.8","213.2","157","60.0","23"
"09/07/12 12:38:32","186.2703","40.6","205.81","112","60.0","23"
"09/07/12 12:43:33","186.2752","110.7","214.64","524","60.0","23"
"09/07/12 12:48:32","186.2867","196.4","218.11","882","60.0","26"
"09/07/12 12:53:32","186.2967","155.9","217.39","709","60.0","26"
"09/07/12 12:58:32","186.3075","61.9","214.26","223","60.03","27"
"09/07/12 13:03:32","186.3104","119.6","215.81","567","60.03","26"
"09/07/12 13:08:33","186.3182","62.4","214.87","362","60.03","26"
"09/07/12 13:13:32","186.3264","56.0","214.09","140","60.03","27"
"09/07/12 13:23:32","186.3396","196.6","217.2","880","60.03","27"
"09/07/12 13:28:33","186.3513","155.7","216.68","717","60.0","27"
"09/07/12 13:33:32","186.3628","178.8","217.72","808","60.0","28"
"09/07/12 13:38:33","186.3762","177.1","217.54","795","60.0","29"
"09/07/12 13:43:33","186.3873","181.0","217.36","816","60.0","29"
"09/07/12 13:48:31","186.4009","171.3","217.65","778","60.03","31"
"09/07/12 13:53:32","186.4134","70.9","215.16","355","60.03","31"
"09/07/12 13:58:31","186.422","179.5","217.36","810","60.03","31"
"09/07/12 14:03:32","186.4327","37.8","213.82","128","60.0","31"
"09/07/12 14:08:32","186.44","163.2","216.67","748","60.03","31"
"09/07/12 14:13:32","186.4532","171.4","217.52","777","60.0","32"
"09/07/12 14:18:31","186.4643","172.7","217.92","783","60.03","32"
"09/07/12 14:23:32","186.4754","118.7","216.35","556","60.03","32"
"09/07/12 14:28:32","186.4849","163.2","217.36","743","60.0","31"
"09/07/12 14:33:32","186.4959","126.8","216.47","592","60.03","31"
"09/07/12 14:38:32","186.5012","152.9","216.66","702","60.0","30"
"09/07/12 14:43:31","186.506","73.5","214.51","362","60.0","29"
"09/07/12 14:48:32","186.5168","32.8","213.58","202","60.0","29"
"09/07/12 14:53:32","186.5246","29.8","214.85","151","60.0","29"
"09/07/12 14:58:31","186.5286","29.0","214.54","244","60.03","27"
"09/07/12 15:03:32","186.531","40.9","215.02","360","60.0","26"
"09/07/12 15:08:32","186.5343","44.1","214.63","193","60.0","25"
"09/07/12 15:13:32","186.5456","170.7","217.97","773","60.0","27"
"09/07/12 15:18:33","186.5549","51.0","214.78","181","60.0","27"
"09/07/12 15:23:33","186.5588","52.0","214.43","383","60.0","26"
"09/07/12 15:28:31","186.5633","41.0","214.37","252","60.0","25"
"09/07/12 15:33:33","186.5669","33.6","214.23","169","60.0","25"
"09/07/12 15:38:33","186.5754","45.7","214.48","345","60.03","25"
"09/07/12 15:43:33","186.5832","133.2","216.38","618","60.03","26"
"09/07/12 15:48:31","186.5927","41.7","214.19","264","60.03","27"
"09/07/12 15:53:32","186.5948","13.2","213.47","72","60.0","25"
"09/07/12 15:58:32","186.6007","49.1","214.89","209","60.03","25"
"09/07/12 16:03:33","186.6066","109.2","215.87","517","60.03","25"
"09/07/12 16:08:32","186.6147","72.6","215.16","361","60.03","25"
"09/07/12 16:13:32","186.6225","111.7","216.47","524","60.03","26"
"09/07/12 16:18:33","186.627","40.4","214.47","301","60.03","25"
"09/07/12 16:23:33","186.6325","113.1","216.35","533","60.03","25"
"09/07/12 16:28:33","186.6375","23.7","213.76","192","60.03","25"
"09/07/12 16:33:33","186.6391","19.9","214.15","243","60.03","24"
"09/07/12 16:38:31","186.6404","6.6","213.13","157","60.03","23"
"09/07/12 16:43:31","186.6415","16.5","213.68","26","60.03","22"
"09/07/12 16:48:32","186.6429","32.7","214.36","209","60.03","22"
"09/07/12 16:53:33","186.6449","31.4","214.82","87","60.0","22"
"09/07/12 16:58:33","186.6491","42.4","215.05","107","60.07","22"
"09/07/12 17:03:33","186.6529","38.3","214.53","394","60.03","22"
"09/07/12 17:08:33","186.6567","34.0","214.02","66","60.03","23"
"09/07/12 17:13:32","186.659","25.7","214.04","82","60.0","22"
"09/07/12 17:18:33","186.6621","47.8","215.13","155","60.03","22"
"09/07/12 17:23:32","186.6649","15.1","212.76","77","60.03","22"
"09/07/12 17:28:32","186.6677","37.6","212.54","191","60.0","22"
"09/07/12 17:33:32","186.6694","22.1","212.94","239","60.03","22"
"09/07/12 17:38:31","186.6718","27.7","213.04","72","60.07","22"
"09/07/12 17:43:32","186.674","22.1","213.48","30","60.03","22"
"09/07/12 17:48:31","186.6759","13.5","213.73","20","60.03","22"
"09/07/12 17:53:31","186.6775","27.4","213.64","51","60.03","22"
"09/07/12 17:58:32","186.6787","13.1","213.72","17","60.03","22"
"09/07/12 18:03:31","186.6797","14.6","213.55","5","60.0","21"
"09/07/12 18:08:32","186.6804","0.0","212.85","0","60.03","21"
"09/07/12 18:13:31","186.6809","0.0","213.53","0","60.03","21"
