"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/08/12 06:48:34","186.6809","0.0","213.78","0","60.03","12"
"09/08/12 06:53:33","186.6813","11.1","214.28","25","60.07","12"
"09/08/12 06:58:33","186.6819","13.6","214.4","3","60.03","13"
"09/08/12 07:03:33","186.6828","9.4","214.7","270","60.07","13"
"09/08/12 07:08:33","186.6835","12.5","214.42","1","60.03","13"
"09/08/12 07:13:32","186.6847","16.3","214.5","24","60.03","14"
"09/08/12 07:18:32","186.6862","13.5","214.71","199","60.03","14"
"09/08/12 07:23:32","186.6882","31.3","214.13","193","60.03","15"
"09/08/12 07:28:32","186.6906","29.9","214.12","211","60.0","15"
"09/08/12 07:33:32","186.6935","46.0","213.78","235","60.0","16"
"09/08/12 07:38:31","186.6966","51.0","214.72","196","60.03","17"
"09/08/12 07:43:32","186.6996","39.1","214.9","82","60.03","17"
"09/08/12 07:48:32","186.7035","32.7","214.94","300","60.0","18"
"09/08/12 07:53:31","186.7064","56.3","214.19","162","60.0","18"
"09/08/12 07:58:32","186.7103","72.7","215.27","360","60.03","18"
"09/08/12 08:03:32","186.7151","63.9","214.62","321","60.0","19"
"09/08/12 08:08:33","186.7197","64.0","214.72","324","60.0","19"
"09/08/12 08:13:31","186.7228","31.9","213.69","87","60.0","19"
"09/08/12 08:18:32","186.7259","40.9","213.0","146","60.03","19"
"09/08/12 08:23:32","186.7286","46.7","213.68","355","60.0","19"
"09/08/12 08:28:33","186.7312","32.4","213.87","212","60.0","19"
"09/08/12 08:33:31","186.7337","32.9","213.35","105","60.0","19"
"09/08/12 08:38:32","186.7355","23.5","213.54","49","60.03","19"
"09/08/12 08:43:33","186.7373","21.4","213.66","122","60.0","18"
"09/08/12 08:48:33","186.7396","68.4","214.12","346","60.0","18"
"09/08/12 08:53:33","186.7439","38.2","213.44","192","60.0","19"
"09/08/12 08:58:33","186.7472","36.1","212.89","242","60.0","19"
"09/08/12 09:03:32","186.7502","35.7","214.19","152","60.03","19"
"09/08/12 09:08:32","186.7537","42.0","213.41","125","60.0","19"
"09/08/12 09:13:33","186.7573","47.3","214.16","322","60.03","19"
"09/08/12 09:18:32","186.7604","44.5","214.53","289","60.03","19"
"09/08/12 09:23:33","186.7635","44.6","213.88","102","60.03","19"
"09/08/12 09:28:32","186.7667","45.8","214.72","359","60.03","19"
"09/08/12 09:33:33","186.7701","53.9","215.13","211","60.03","19"
"09/08/12 09:38:33","186.7743","68.2","214.18","389","60.03","19"
"09/08/12 09:43:33","186.7787","49.6","213.68","131","60.0","19"
"09/08/12 09:48:33","186.7827","46.4","214.14","199","60.03","20"
"09/08/12 09:53:33","186.7871","60.0","214.38","351","60.03","20"
"09/08/12 09:58:33","186.7912","47.2","213.49","163","60.03","20"
"09/08/12 10:03:32","186.7958","83.9","214.29","413","60.03","20"
"09/08/12 10:08:33","186.8029","92.7","213.72","452","60.0","20"
"09/08/12 10:13:32","186.8091","61.2","213.11","317","60.03","20"
"09/08/12 10:18:33","186.813","50.8","214.13","370","59.96","20"
"09/08/12 10:23:32","186.8177","54.8","213.94","350","60.07","20"
"09/08/12 10:33:32","186.8334","108.7","215.92","517","60.0","22"
"09/08/12 10:38:33","186.8437","104.4","215.69","497","60.0","23"
"09/08/12 10:43:32","186.8568","192.1","217.48","863","60.03","24"
"09/08/12 10:48:32","186.8651","47.7","213.73","366","60.03","23"
"09/08/12 10:53:32","186.8691","44.5","213.52","285","60.03","22"
"09/08/12 10:58:32","186.8724","26.9","212.72","132","60.07","22"
"09/08/12 11:03:33","186.8748","28.7","212.49","69","60.0","21"
"09/08/12 11:08:33","186.8774","34.0","212.9","283","60.03","21"
"09/08/12 11:13:33","186.8802","34.3","213.78","257","60.03","20"
"09/08/12 11:18:32","186.8826","32.0","214.18","116","60.0","20"
"09/08/12 11:23:33","186.8855","46.2","213.59","216","60.0","20"
"09/08/12 11:28:32","186.8888","28.3","213.82","81","60.0","20"
"09/08/12 11:33:33","186.8906","16.2","213.22","13","60.03","20"
"09/08/12 11:38:33","186.8914","0.0","211.83","0","60.0","20"
"09/08/12 11:43:33","186.8919","12.2","212.44","4","60.03","19"
"09/08/12 11:48:32","186.8931","14.3","212.84","180","60.03","20"
"09/08/12 11:53:33","186.8947","22.6","212.63","159","60.03","19"
"09/08/12 11:58:33","186.8975","68.5","214.53","173","60.03","20"
"09/08/12 12:03:33","186.9043","81.4","214.97","399","60.03","21"
"09/08/12 12:08:33","186.9101","147.2","215.99","674","60.0","22"
"09/08/12 12:13:32","186.9155","90.6","214.64","439","60.0","22"
"09/08/12 12:18:33","186.9207","38.9","213.66","123","60.0","22"
"09/08/12 12:23:32","186.9251","71.4","214.41","359","60.0","22"
"09/08/12 12:28:33","186.9297","54.3","213.59","93","60.03","22"
"09/08/12 12:33:33","186.9339","56.0","214.31","170","60.0","22"
"09/08/12 12:38:32","186.9377","56.8","214.06","113","60.03","22"
"09/08/12 12:43:32","186.9413","51.8","213.75","325","60.0","22"
"09/08/12 12:48:33","186.9451","68.7","214.38","346","60.03","22"
"09/08/12 12:53:33","186.9483","47.7","214.25","373","60.0","22"
"09/08/12 12:58:32","186.9549","47.0","214.54","411","60.07","22"
"09/08/12 13:03:32","186.959","72.0","214.56","384","60.03","22"
"09/08/12 13:08:32","186.9637","43.9","214.79","254","60.03","22"
"09/08/12 13:13:33","186.9678","64.8","214.42","327","60.0","22"
"09/08/12 13:18:32","186.9721","46.9","214.18","345","60.0","22"
"09/08/12 13:23:32","186.9759","39.6","214.18","262","60.03","22"
"09/08/12 13:28:32","186.9801","47.7","214.41","339","60.03","22"
"09/08/12 13:33:33","186.9832","24.8","214.15","191","60.03","22"
"09/08/12 13:38:32","186.9845","14.5","213.72","0","60.0","22"
"09/08/12 13:43:32","186.9848","14.5","212.88","72","59.96","21"
"09/08/12 13:48:32","186.9853","10.9","212.98","4","60.03","20"
"09/08/12 13:53:33","186.9863","10.9","212.41","32","60.03","19"
"09/08/12 13:58:33","186.9873","14.3","213.08","8","60.07","19"
"09/08/12 14:03:32","186.9889","27.8","213.41","184","60.07","19"
"09/08/12 14:08:32","186.9906","31.4","213.64","66","60.03","19"
"09/08/12 14:13:33","186.9954","32.3","213.43","252","60.0","20"
"09/08/12 14:18:33","186.9971","11.6","212.46","0","60.03","20"
"09/08/12 14:28:32","186.9979","0.0","212.56","164","60.07","20"
"09/08/12 14:33:32","186.999","33.7","213.47","84","60.03","19"
"09/08/12 14:38:33","187.0021","43.3","213.8","355","60.03","20"
"09/08/12 14:43:33","187.0067","51.7","213.75","318","60.07","20"
"09/08/12 14:48:33","187.0093","29.2","213.57","119","60.0","20"
"09/08/12 14:53:33","187.0115","18.9","213.35","32","60.03","20"
"09/08/12 14:58:32","187.0136","46.0","213.36","266","60.07","20"
"09/08/12 15:03:33","187.016","27.8","213.18","71","60.03","20"
"09/08/12 15:08:32","187.0219","172.4","216.75","788","60.03","22"
"09/08/12 15:13:33","187.0323","175.4","217.15","791","60.03","24"
"09/08/12 15:18:32","187.0404","142.9","216.1","663","60.07","23"
"09/08/12 15:23:33","187.0504","88.3","215.24","436","60.0","24"
"09/08/12 15:28:33","187.0542","32.0","214.06","202","60.03","23"
"09/08/12 15:33:32","187.0574","131.8","216.68","612","60.03","23"
"09/08/12 15:38:32","187.0636","63.9","214.61","334","60.03","23"
"09/08/12 15:43:33","187.0708","116.5","215.97","551","60.03","23"
"09/08/12 15:48:33","187.0797","110.2","215.13","518","60.03","24"
"09/08/12 15:53:33","187.0886","115.9","215.63","543","60.07","25"
"09/08/12 15:58:33","187.0975","105.3","215.45","502","60.03","25"
"09/08/12 16:03:32","187.1048","95.1","215.8","458","60.07","24"
"09/08/12 16:08:33","187.1101","16.9","212.99","146","60.07","24"
"09/08/12 16:13:33","187.1142","80.2","213.83","395","60.0","24"
"09/08/12 16:18:32","187.1186","27.2","213.62","180","60.03","24"
"09/08/12 16:23:33","187.1219","23.2","213.27","260","60.03","23"
"09/08/12 16:28:32","187.125","72.1","214.58","359","60.03","23"
"09/08/12 16:33:32","187.1306","49.6","214.31","142","60.03","23"
"09/08/12 16:38:32","187.1351","26.2","213.61","164","60.03","23"
"09/08/12 16:43:32","187.1373","32.9","214.14","272","60.0","23"
"09/08/12 16:48:33","187.1411","97.8","215.84","469","60.03","23"
"09/08/12 16:53:33","187.1474","42.4","215.14","114","60.03","23"
"09/08/12 16:58:32","187.1511","91.7","215.71","441","60.07","23"
"09/08/12 17:03:33","187.1543","62.6","214.08","319","60.03","23"
"09/08/12 17:08:33","187.156","15.2","213.4","0","60.03","22"
"09/08/12 17:13:32","187.1566","0.0","213.85","0","60.0","22"
"09/08/12 17:18:33","187.1569","12.6","213.52","127","60.03","22"
"09/08/12 17:23:33","187.1585","10.8","213.35","2","60.03","21"
"09/08/12 17:28:32","187.1593","11.6","213.35","9","60.03","21"
"09/08/12 17:33:33","187.1599","14.9","212.94","0","60.0","20"
"09/08/12 17:38:33","187.1605","11.9","212.71","1","60.03","20"
"09/08/12 17:43:33","187.1616","7.3","212.33","0","60.03","20"
"09/08/12 17:48:33","187.1623","7.3","212.03","0","60.03","20"
"09/08/12 17:53:33","187.1629","11.2","212.71","135","60.03","19"
"09/08/12 18:03:33","187.1637","0.0","212.51","0","60.03","19"
"09/08/12 18:08:33","187.1642","0.4","212.14","193","60.0","19"
"09/08/12 18:13:32","187.1649","0.0","212.32","0","60.0","19"
"09/08/12 18:18:33","187.1654","13.8","212.78","108","60.0","19"
"09/08/12 18:23:33","187.1661","0.0","212.65","79","60.03","19"
"09/08/12 18:28:33","187.1664","13.8","212.79","96","60.03","19"
"09/08/12 18:33:33","187.1669","10.4","211.98","23","60.03","19"
"09/08/12 18:38:33","187.1673","0.0","212.71","0","60.03","19"
"09/08/12 18:43:33","187.1675","0.0","212.51","0","60.03","19"
"09/09/12 06:53:33","187.1678","13.9","214.26","0","60.03","12"
"09/09/12 06:58:33","187.1682","0.0","213.09","0","60.03","13"
"09/09/12 07:03:33","187.1684","11.2","214.98","4","60.03","13"
"09/09/12 07:08:34","187.1692","14.6","213.76","16","60.0","13"
"09/09/12 07:13:33","187.1704","14.0","213.35","18","60.03","14"
"09/09/12 07:18:32","187.171","11.5","213.66","1","60.03","15"
"09/09/12 07:23:33","187.1726","10.9","213.98","1","60.0","15"
"09/09/12 07:28:32","187.1737","14.1","214.03","264","60.03","15"
"09/09/12 07:33:34","187.1757","16.1","213.67","2","60.0","16"
"09/09/12 07:38:32","187.1778","41.4","213.65","267","60.03","17"
"09/09/12 07:43:33","187.1808","34.9","214.72","142","60.0","17"
"09/09/12 07:48:34","187.184","40.0","214.49","172","60.0","18"
"09/09/12 07:53:34","187.1876","40.7","214.94","394","60.0","18"
"09/09/12 07:58:33","187.1915","63.3","214.38","357","60.03","19"
"09/09/12 08:03:33","187.1957","41.2","214.67","395","60.0","19"
"09/09/12 08:08:33","187.2007","74.2","214.9","370","60.0","20"
"09/09/12 08:13:33","187.2064","72.7","215.11","362","60.0","21"
"09/09/12 08:18:34","187.2121","79.9","214.75","392","60.03","21"
"09/09/12 08:23:32","187.2182","35.6","213.69","138","60.03","22"
"09/09/12 08:28:32","187.2196","11.0","213.08","20","60.0","20"
"09/09/12 08:33:32","187.2214","88.4","214.83","430","60.03","20"
"09/09/12 08:38:32","187.2276","18.1","213.88","38","60.0","20"
"09/09/12 08:43:34","187.234","62.9","215.35","315","60.0","21"
"09/09/12 08:48:34","187.2387","26.6","213.99","140","60.0","20"
"09/09/12 08:53:33","187.24","13.0","213.19","27","60.03","20"
"09/09/12 08:58:33","187.2407","12.3","213.56","0","60.0","19"
"09/09/12 09:03:32","187.2437","114.3","216.04","537","59.96","20"
"09/09/12 09:08:33","187.2468","13.1","213.73","43","60.0","19"
"09/09/12 09:13:34","187.2514","34.4","214.45","106","60.03","20"
"09/09/12 09:18:34","187.2552","10.7","214.61","4","60.0","20"
"09/09/12 09:23:32","187.2563","11.3","213.24","44","60.0","19"
"09/09/12 09:28:33","187.2626","133.2","216.97","614","60.03","20"
"09/09/12 09:33:33","187.2734","135.7","216.66","628","60.0","22"
"09/09/12 09:38:33","187.2798","27.4","214.48","245","60.03","22"
"09/09/12 09:43:32","187.2812","11.4","214.1","5","60.03","21"
"09/09/12 09:48:33","187.2867","143.2","216.57","662","60.0","22"
"09/09/12 09:53:34","187.2888","151.2","217.45","694","60.0","21"
"09/09/12 09:58:34","187.2991","35.4","214.51","178","60.0","22"
"09/09/12 10:03:32","187.3111","130.6","216.48","600","60.03","24"
"09/09/12 10:08:32","187.3158","20.3","213.45","267","60.0","23"
"09/09/12 10:13:33","187.3236","167.8","218.4","754","60.0","24"
"09/09/12 10:18:33","187.3354","27.7","215.06","238","60.03","24"
"09/09/12 10:23:33","187.3432","173.1","218.74","782","60.03","25"
"09/09/12 10:28:33","187.3487","25.8","214.37","160","60.0","24"
"09/09/12 10:33:32","187.3545","174.4","218.63","780","60.03","24"
"09/09/12 10:38:32","187.3662","181.4","218.7","812","60.03","25"
"09/09/12 10:43:33","187.3758","76.2","215.67","371","60.03","25"
"09/09/12 10:48:33","187.3877","175.1","218.98","789","60.0","27"
"09/09/12 10:53:33","187.3955","172.0","219.01","773","60.03","26"
"09/09/12 10:58:32","187.4078","188.7","217.9","853","60.03","27"
"09/09/12 11:03:33","187.4169","54.8","214.89","339","60.03","27"
"09/09/12 11:08:34","187.4287","180.7","218.79","811","60.03","28"
"09/09/12 11:13:34","187.4374","61.0","214.86","378","60.03","27"
"09/09/12 11:18:32","187.4433","174.1","218.03","792","60.03","27"
"09/09/12 11:23:33","187.4567","178.5","217.45","804","60.0","28"
"09/09/12 11:28:33","187.4633","35.4","214.02","123","60.03","26"
"09/09/12 11:33:33","187.4755","181.8","218.16","818","60.03","28"
"09/09/12 11:38:34","187.4846","186.8","218.24","842","60.03","27"
"09/09/12 11:43:34","187.4985","177.5","218.96","798","60.03","28"
"09/09/12 11:48:34","187.5123","174.3","218.02","787","60.0","29"
"09/09/12 11:53:32","187.5257","171.3","218.11","772","60.0","30"
"09/09/12 11:58:32","187.5391","173.2","218.69","781","60.03","30"
"09/09/12 12:03:33","187.5525","183.0","218.19","828","60.03","30"
"09/09/12 12:08:33","187.5594","187.1","218.96","842","60.0","29"
"09/09/12 12:13:33","187.5701","35.5","215.33","251","60.03","29"
"09/09/12 12:18:33","187.5769","32.0","215.53","177","60.0","28"
"09/09/12 12:23:34","187.5869","185.7","218.72","832","60.03","28"
"09/09/12 12:28:32","187.6013","196.1","219.01","876","60.0","29"
"09/09/12 12:33:33","187.6118","182.0","218.9","813","60.03","29"
"09/09/12 12:38:33","187.6226","176.2","219.01","793","60.0","29"
"09/09/12 12:43:32","187.6363","177.4","218.18","797","60.03","30"
"09/09/12 12:48:33","187.649","194.8","218.06","873","60.0","30"
"09/09/12 12:53:33","187.6627","147.9","217.82","675","60.03","31"
"09/09/12 12:58:33","187.6747","188.4","218.11","847","60.0","31"
"09/09/12 13:03:32","187.6866","186.8","218.14","839","60.03","31"
"09/09/12 13:08:33","187.6991","189.0","218.9","849","60.03","32"
"09/09/12 13:13:33","187.7108","57.7","215.31","224","60.0","30"
"09/09/12 13:18:34","187.7227","187.5","218.39","840","60.0","31"
"09/09/12 13:23:34","187.733","147.7","217.49","681","60.03","30"
"09/09/12 13:28:32","187.7429","196.9","219.03","880","60.0","29"
"09/09/12 13:33:33","187.757","183.2","218.19","823","60.0","30"
"09/09/12 13:38:33","187.7704","177.7","217.95","800","60.0","31"
"09/09/12 13:43:34","187.7817","71.2","215.26","355","60.0","30"
"09/09/12 13:48:33","187.7874","37.9","215.12","175","60.03","28"
"09/09/12 13:53:33","187.7977","175.7","218.82","797","60.0","29"
"09/09/12 13:58:33","187.8093","151.7","218.0","692","60.03","28"
"09/09/12 14:03:34","187.8192","181.5","218.17","818","60.03","28"
"09/09/12 14:08:32","187.8293","180.1","218.38","813","60.03","28"
"09/09/12 14:13:34","187.8382","168.4","218.46","761","60.03","27"
"09/09/12 14:18:32","187.8512","173.2","218.37","782","60.0","28"
"09/09/12 14:23:33","187.8645","164.5","217.76","749","60.0","29"
"09/09/12 14:28:34","187.8732","95.0","216.14","452","60.03","28"
"09/09/12 14:33:32","187.8836","145.9","217.5","669","60.0","28"
"09/09/12 14:38:33","187.893","156.0","218.07","708","60.0","28"
"09/09/12 14:43:33","187.9041","148.2","218.4","677","59.96","28"
"09/09/12 14:48:34","187.9157","149.8","217.28","688","60.0","28"
"09/09/12 14:53:32","187.9269","152.0","217.47","697","60.03","28"
"09/09/12 14:58:33","187.9323","16.0","213.43","230","60.0","26"
"09/09/12 15:03:34","187.9389","40.4","213.71","223","60.03","25"
"09/09/12 15:08:34","187.9491","149.7","217.15","687","60.0","26"
"09/09/12 15:13:33","187.9576","35.2","213.02","255","60.0","25"
"09/09/12 15:18:33","187.961","138.4","215.72","646","60.03","24"
"09/09/12 15:23:32","187.9688","137.5","216.41","638","60.0","24"
"09/09/12 15:28:33","187.9788","38.2","213.58","80","60.0","25"
"09/09/12 15:33:33","187.9854","123.2","216.11","577","60.03","24"
"09/09/12 15:38:33","187.9911","121.0","216.0","568","60.03","24"
"09/09/12 15:43:33","188.0003","113.8","215.98","538","60.03","24"
"09/09/12 15:48:34","188.0089","109.2","215.56","518","60.03","24"
"09/09/12 15:53:33","188.0173","107.0","215.58","509","60.0","25"
"09/09/12 15:58:34","188.0243","105.7","215.0","504","60.0","25"
"09/09/12 16:03:33","188.0305","99.5","215.09","473","60.03","24"
"09/09/12 16:08:33","188.0379","93.0","214.84","451","60.03","25"
"09/09/12 16:13:33","188.0447","90.1","214.91","432","60.03","24"
"09/09/12 16:18:33","188.0517","88.3","214.95","428","60.03","24"
"09/09/12 16:23:33","188.0583","83.9","214.49","412","60.0","24"
"09/09/12 16:28:34","188.0646","80.0","214.69","394","60.0","25"
"09/09/12 16:33:33","188.0707","75.8","214.88","375","60.03","24"
"09/09/12 16:38:33","188.0764","70.0","214.76","352","60.0","24"
"09/09/12 16:43:33","188.0816","63.4","214.14","320","60.03","24"
"09/09/12 16:48:33","188.0862","61.7","215.21","193","60.03","24"
"09/09/12 16:53:33","188.0901","46.9","214.28","207","60.0","24"
"09/09/12 16:58:34","188.0941","46.2","213.96","125","60.03","24"
"09/09/12 17:03:33","188.0979","53.9","214.05","344","60.03","24"
"09/09/12 17:08:33","188.1018","60.0","213.52","215","60.0","24"
"09/09/12 17:13:34","188.1056","39.7","214.24","215","60.0","24"
"09/09/12 17:18:32","188.1089","37.2","214.57","99","60.03","24"
"09/09/12 17:23:32","188.1121","38.1","213.83","291","60.0","23"
"09/09/12 17:28:33","188.1148","36.4","213.61","115","60.0","23"
"09/09/12 17:33:33","188.1171","22.4","213.99","229","60.03","23"
"09/09/12 17:38:34","188.1192","23.3","214.35","178","60.03","23"
"09/09/12 17:43:34","188.1211","30.2","214.57","65","60.03","23"
"09/09/12 17:48:33","188.1227","25.6","213.87","162","60.0","23"
"09/09/12 17:53:32","188.124","13.5","213.71","39","60.03","22"
"09/09/12 17:58:33","188.1251","12.7","213.5","14","60.03","22"
"09/09/12 18:03:33","188.1259","0.0","213.09","23","60.0","22"
"09/09/12 18:08:33","188.1266","11.7","212.85","13","60.0","22"
"09/09/12 18:13:33","188.127","0.0","212.96","0","60.03","22"
"09/09/12 18:18:34","188.1273","13.4","213.64","64","60.03","22"
"09/10/12 06:53:34","188.1274","0.0","212.88","0","60.07","9"
"09/10/12 06:58:33","188.1279","0.0","213.18","0","60.03","9"
"09/10/12 07:03:34","188.1286","11.6","213.74","7","60.0","9"
"09/10/12 07:08:34","188.1297","13.0","213.6","253","60.07","10"
"09/10/12 07:13:33","188.1309","14.3","213.07","24","60.03","10"
"09/10/12 07:18:33","188.1324","12.3","211.64","39","60.0","11"
"09/10/12 07:23:33","188.1343","31.8","213.38","27","60.03","11"
"09/10/12 07:28:34","188.1366","34.7","214.98","72","60.03","12"
"09/10/12 07:33:34","188.1392","37.6","215.02","204","60.0","13"
"09/10/12 07:38:34","188.1418","37.4","214.67","287","60.07","13"
"09/10/12 07:43:34","188.1443","38.1","215.52","250","60.03","14"
"09/10/12 07:48:33","188.1469","33.0","214.28","238","60.03","15"
"09/10/12 07:53:34","188.1501","50.7","214.38","156","60.03","15"
"09/10/12 07:58:34","188.1536","48.4","215.11","198","60.03","15"
"09/10/12 08:03:34","188.1572","53.2","215.27","335","60.03","16"
"09/10/12 08:08:34","188.1609","54.4","215.65","282","60.03","17"
"09/10/12 08:13:33","188.1652","61.6","214.71","413","60.03","17"
"09/10/12 08:18:33","188.17","63.9","214.94","321","60.0","17"
"09/10/12 08:23:33","188.1752","68.6","214.98","345","60.03","18"
"09/10/12 08:28:33","188.1806","73.7","214.62","366","60.03","18"
"09/10/12 08:33:33","188.1869","82.9","215.22","406","60.0","19"
"09/10/12 08:38:33","188.1933","83.7","215.41","408","60.03","20"
"09/10/12 08:43:34","188.1997","81.7","213.94","403","60.0","20"
"09/10/12 08:48:34","188.2061","81.5","215.08","400","60.0","21"
"09/10/12 08:53:34","188.2127","94.0","215.39","456","60.03","22"
"09/10/12 08:58:34","188.2204","101.7","215.77","488","60.0","22"
"09/10/12 09:03:34","188.2282","100.0","216.68","474","60.03","23"
"09/10/12 09:08:34","188.2362","105.9","218.12","497","60.0","24"
"09/10/12 09:13:33","188.2447","111.6","217.14","523","60.03","24"
"09/10/12 09:18:33","188.2532","103.9","216.62","494","60.03","25"
"09/10/12 09:23:33","188.2617","108.7","216.77","510","60.03","25"
"09/10/12 09:28:33","188.27","109.2","216.42","518","60.07","26"
"09/10/12 09:33:33","188.2782","95.7","216.23","458","60.0","26"
"09/10/12 09:38:33","188.2859","104.4","215.19","496","60.03","26"
"09/10/12 09:43:33","188.2939","105.6","214.49","505","60.03","27"
"09/10/12 09:48:34","188.3023","109.4","215.0","522","60.0","27"
"09/10/12 09:53:33","188.3105","102.8","215.71","494","60.03","27"
"09/10/12 09:58:33","188.3184","101.9","215.89","482","60.03","27"
"09/10/12 10:03:34","188.3268","117.3","216.44","549","60.03","27"
"09/10/12 10:08:34","188.3362","127.5","217.42","592","60.03","28"
"09/10/12 10:13:33","188.3464","126.3","215.92","592","60.03","29"
"09/10/12 10:18:35","188.3563","123.5","217.47","577","60.03","29"
"09/10/12 10:23:33","188.3664","137.3","216.78","629","60.03","30"
"09/10/12 10:28:33","188.3768","138.0","216.44","639","60.03","31"
"09/10/12 10:33:34","188.3874","142.2","217.1","652","60.0","31"
"09/10/12 10:38:34","188.3982","142.5","214.66","665","60.03","32"
"09/10/12 10:43:34","188.4094","142.9","215.33","657","60.03","32"
"09/10/12 10:48:34","188.4203","138.9","217.01","636","60.03","32"
"09/10/12 10:53:33","188.4312","143.7","216.37","662","60.03","32"
"09/10/12 10:58:33","188.4424","143.1","216.5","661","60.03","33"
"09/10/12 11:03:34","188.4525","132.2","216.65","619","60.03","33"
"09/10/12 11:08:34","188.4611","129.0","214.98","603","60.0","33"
"09/10/12 11:13:33","188.4717","154.5","216.01","710","60.03","33"
"09/10/12 11:18:33","188.4842","160.0","216.18","734","60.03","34"
"09/10/12 11:23:34","188.4963","160.6","216.02","735","60.03","35"
"09/10/12 11:28:33","188.5086","156.8","218.08","717","60.03","36"
"09/10/12 11:33:33","188.5203","144.1","217.13","667","60.03","36"
"09/10/12 11:38:33","188.531","164.6","217.02","748","60.03","36"
"09/10/12 11:43:34","188.543","170.3","217.28","775","60.03","37"
"09/10/12 11:48:33","188.5551","152.1","217.12","696","60.0","37"
"09/10/12 11:53:34","188.566","131.9","216.48","612","60.0","36"
"09/10/12 11:58:35","188.5788","165.3","217.47","755","60.03","37"
"09/10/12 12:03:33","188.5916","161.1","215.22","740","60.0","38"
"09/10/12 12:08:33","188.6042","162.5","215.85","745","60.03","38"
"09/10/12 12:13:34","188.6166","156.7","217.25","716","60.0","38"
"09/10/12 12:18:34","188.629","145.8","216.3","671","60.03","38"
"09/10/12 12:23:33","188.641","159.0","217.0","728","60.0","38"
"09/10/12 12:28:33","188.6532","142.9","216.47","656","60.07","38"
"09/10/12 12:33:34","188.6652","147.3","216.45","673","60.0","38"
"09/10/12 12:38:34","188.6753","132.0","221.47","599","60.03","38"
"09/10/12 12:43:33","188.6854","149.1","217.94","679","60.0","38"
"09/10/12 12:48:34","188.6947","127.3","216.91","593","60.0","38"
"09/10/12 12:53:34","188.7075","165.8","217.34","753","60.03","39"
"09/10/12 12:58:34","188.7203","163.9","218.06","743","60.03","39"
"09/10/12 13:03:33","188.7325","155.5","217.45","715","60.0","40"
"09/10/12 13:08:33","188.7444","156.5","217.47","718","60.03","40"
"09/10/12 13:13:33","188.7563","158.4","217.97","722","60.0","40"
"09/10/12 13:18:33","188.7682","131.9","218.27","609","60.0","40"
"09/10/12 13:23:33","188.7804","155.5","218.42","708","60.03","40"
"09/10/12 13:28:34","188.7924","155.1","218.04","704","60.0","40"
"09/10/12 13:33:33","188.8045","154.5","216.99","708","60.03","40"
"09/10/12 13:38:33","188.8165","153.5","214.45","708","60.07","39"
"09/10/12 13:43:34","188.8284","152.0","216.13","703","60.0","39"
"09/10/12 13:48:34","188.8402","125.2","216.09","584","60.03","40"
"09/10/12 13:53:35","188.8514","140.1","216.7","648","60.03","40"
"09/10/12 13:58:33","188.8627","150.1","217.01","688","60.03","40"
"09/10/12 14:03:35","188.8734","125.0","215.86","584","60.03","40"
"09/10/12 14:08:35","188.8851","149.5","216.75","687","60.03","40"
"09/10/12 14:13:33","188.8966","148.0","217.08","675","60.0","40"
"09/10/12 14:18:34","188.9084","151.5","215.86","698","60.0","40"
"09/10/12 14:23:34","188.9186","146.2","216.64","679","60.03","40"
"09/10/12 14:28:33","188.9276","77.1","215.86","379","60.0","40"
"09/10/12 14:33:33","188.9346","128.4","215.84","601","60.03","38"
"09/10/12 14:38:33","188.9451","129.9","217.69","600","60.0","39"
"09/10/12 14:43:34","188.955","121.5","217.46","569","60.03","38"
"09/10/12 14:48:33","188.9631","93.9","215.32","455","60.03","38"
"09/10/12 14:53:33","188.9705","102.2","215.93","487","60.03","38"
"09/10/12 14:58:33","188.9777","73.1","215.22","365","60.07","37"
"09/10/12 15:03:33","188.9844","94.0","215.35","454","60.03","36"
"09/10/12 15:08:34","188.9942","132.7","216.3","619","60.03","37"
"09/10/12 15:13:33","189.0042","118.6","215.47","559","60.0","37"
"09/10/12 15:18:35","189.0129","94.1","215.58","453","60.0","36"
"09/10/12 15:23:34","189.0215","119.4","215.73","564","60.03","36"
"09/10/12 15:28:34","189.0277","60.9","214.19","159","60.0","35"
"09/10/12 15:33:33","189.0307","80.7","214.31","395","60.0","34"
"09/10/12 15:38:34","189.0367","126.9","214.73","598","60.0","33"
"09/10/12 15:43:34","189.0464","120.0","215.48","562","60.07","34"
"09/10/12 15:48:33","189.0554","112.1","215.0","534","60.03","34"
"09/10/12 15:53:34","189.0639","106.3","215.02","509","60.03","34"
"09/10/12 15:58:34","189.0718","98.0","214.57","469","60.03","34"
"09/10/12 16:03:33","189.0793","94.4","216.87","452","60.03","34"
"09/10/12 16:08:35","189.0865","89.6","216.31","428","60.03","34"
"09/10/12 16:13:33","189.0909","43.6","214.48","206","60.03","33"
"09/10/12 16:18:34","189.0932","65.5","213.09","96","60.0","32"
"09/10/12 16:23:34","189.0987","84.9","214.57","411","60.0","32"
"09/10/12 16:28:34","189.1052","82.6","213.97","403","60.0","32"
"09/10/12 16:33:33","189.1113","78.4","214.74","383","60.03","32"
"09/10/12 16:38:33","189.1172","71.9","215.79","356","60.03","32"
"09/10/12 16:43:34","189.1225","65.3","214.88","331","60.03","32"
"09/10/12 16:48:33","189.1274","61.5","214.72","312","60.03","32"
"09/10/12 16:53:34","189.1316","42.0","215.05","358","60.03","32"
"09/10/12 16:58:34","189.1339","7.3","212.7","136","60.03","31"
"09/10/12 17:03:34","189.1375","63.6","214.3","353","60.03","31"
"09/10/12 17:08:34","189.1413","55.7","214.09","137","60.03","31"
"09/10/12 17:13:34","189.1449","41.7","214.86","201","60.03","31"
"09/10/12 17:18:35","189.1481","44.3","214.01","332","60.03","31"
"09/10/12 17:23:34","189.1509","29.8","213.98","178","60.03","30"
"09/10/12 17:28:33","189.1533","26.6","214.47","262","60.03","30"
"09/10/12 17:33:33","189.1555","25.7","214.04","101","60.03","30"
"09/10/12 17:38:34","189.1573","30.1","213.45","139","60.03","30"
"09/10/12 17:43:35","189.159","25.6","213.68","182","60.0","30"
"09/10/12 17:48:33","189.1604","16.1","213.62","37","60.03","30"
"09/10/12 17:53:34","189.1615","13.8","213.97","7","60.03","29"
"09/10/12 17:58:34","189.1625","11.6","213.35","78","60.03","29"
"09/10/12 18:03:34","189.1632","0.0","213.29","0","60.03","28"
"09/10/12 18:08:35","189.1638","14.3","212.81","15","60.03","28"
"09/10/12 18:13:33","189.1643","6.5","213.58","200","60.03","28"
"09/10/12 18:18:33","189.1646","0.0","212.1","0","60.0","28"
"09/11/12 07:33:34","189.1684","12.6","212.44","0","60.07","19"
"09/11/12 07:38:33","189.1702","28.7","215.1","258","60.03","20"
"09/11/12 07:43:33","189.1727","34.8","214.9","106","60.03","20"
"09/11/12 07:48:35","189.1753","35.0","215.26","139","60.03","21"
"09/11/12 07:53:33","189.1782","33.5","213.16","118","60.03","22"
"09/11/12 07:58:35","189.1808","13.7","213.01","24","60.0","22"
"09/11/12 08:03:33","189.1829","40.7","213.97","227","60.03","22"
"09/11/12 08:08:33","189.1855","13.3","212.8","24","60.03","23"
"09/11/12 08:13:35","189.1887","45.5","214.76","318","60.03","23"
"09/11/12 08:18:35","189.1928","51.7","211.23","382","60.03","24"
"09/11/12 08:23:33","189.1968","47.4","212.8","221","60.03","24"
"09/11/12 08:28:34","189.2008","51.0","212.62","364","60.03","24"
"09/11/12 08:33:34","189.2048","54.7","213.94","147","60.03","25"
"09/11/12 08:38:33","189.2088","62.3","216.02","320","60.0","25"
"09/11/12 08:43:33","189.2142","72.2","215.06","360","60.03","25"
"09/11/12 08:48:33","189.2201","78.1","215.02","384","60.03","26"
"09/11/12 08:53:34","189.2263","84.6","215.97","414","60.03","26"
"09/11/12 08:58:33","189.2332","91.0","215.82","442","60.07","27"
"09/11/12 09:03:33","189.2398","44.8","214.95","222","60.0","27"
"09/11/12 09:08:35","189.2452","67.7","215.07","341","60.03","27"
"09/11/12 09:13:33","189.2501","47.2","215.27","284","60.03","27"
"09/11/12 09:18:33","189.2531","31.4","213.94","163","60.03","27"
"09/11/12 09:23:34","189.2567","86.6","215.95","421","60.03","27"
"09/11/12 09:28:34","189.2615","60.6","214.21","312","60.0","27"
"09/11/12 09:33:34","189.2655","24.9","213.49","65","60.03","27"
"09/11/12 09:38:34","189.273","114.9","213.36","549","60.03","28"
"09/11/12 09:43:34","189.2819","113.5","214.57","536","60.03","29"
"09/11/12 09:48:34","189.2907","115.9","214.32","548","60.03","29"
"09/11/12 09:53:35","189.3","121.8","216.02","572","60.07","30"
"09/11/12 09:58:34","189.3099","135.5","217.35","628","60.07","31"
"09/11/12 10:03:35","189.3202","85.2","214.86","419","60.03","32"
"09/11/12 10:08:34","189.3243","55.5","214.6","238","60.03","32"
"09/11/12 10:13:34","189.3278","47.3","213.71","349","60.03","32"
"09/11/12 10:18:35","189.3309","43.8","214.17","135","60.0","31"
"09/11/12 10:23:35","189.3341","38.8","212.85","188","60.03","31"
"09/11/12 10:28:34","189.3376","54.2","214.61","275","60.0","30"
"09/11/12 10:33:34","189.3423","72.2","214.73","420","60.0","30"
"09/11/12 10:38:34","189.3483","128.7","215.48","603","60.03","30"
"09/11/12 10:43:34","189.3568","92.3","214.92","445","60.03","31"
"09/11/12 10:48:33","189.3665","153.3","216.34","701","60.0","32"
"09/11/12 10:53:33","189.3754","65.9","214.61","333","60.07","32"
"09/11/12 10:58:34","189.3809","75.4","216.24","371","60.03","32"
"09/11/12 11:03:34","189.3861","68.9","215.19","345","60.03","32"
"09/11/12 11:08:34","189.392","87.3","215.44","423","60.03","32"
"09/11/12 11:13:35","189.399","93.1","215.98","451","60.03","32"
"09/11/12 11:18:33","189.4091","156.8","216.29","721","60.03","34"
"09/11/12 11:23:33","189.4183","93.4","212.28","459","60.0","34"
"09/11/12 11:28:33","189.4251","76.5","213.66","382","60.0","34"
"09/11/12 11:33:35","189.4315","87.3","215.97","424","60.0","34"
"09/11/12 11:38:34","189.4414","159.4","218.09","728","60.03","35"
"09/11/12 11:43:35","189.4534","129.0","217.15","602","60.03","36"
"09/11/12 11:48:34","189.4595","61.9","214.76","318","60.03","35"
"09/11/12 11:53:34","189.466","101.2","219.81","477","60.03","35"
"09/11/12 11:58:34","189.4747","77.7","214.71","382","60.03","36"
"09/11/12 12:03:34","189.4826","71.7","213.93","358","60.03","36"
"09/11/12 12:08:33","189.4917","93.3","214.59","444","60.03","37"
"09/11/12 12:13:33","189.5012","135.1","216.05","631","60.03","37"
"09/11/12 12:18:33","189.5078","57.7","213.11","367","60.0","36"
"09/11/12 12:23:34","189.5139","178.7","215.99","817","60.03","36"
"09/11/12 12:28:34","189.5231","100.9","214.62","483","60.03","36"
"09/11/12 12:33:34","189.5334","132.5","214.4","620","60.03","36"
"09/11/12 12:38:35","189.5398","74.9","213.82","374","60.03","36"
"09/11/12 12:43:35","189.549","119.3","214.29","563","60.03","36"
"09/11/12 12:48:35","189.5566","79.0","214.76","390","60.03","36"
"09/11/12 12:53:33","189.5624","64.9","214.19","327","60.0","36"
"09/11/12 12:58:33","189.5674","59.2","214.08","359","60.0","36"
"09/11/12 13:03:35","189.5722","73.9","214.36","370","60.0","35"
"09/11/12 13:08:33","189.5775","67.7","214.37","343","60.0","35"
"09/11/12 13:13:34","189.5828","65.9","213.94","333","60.0","34"
"09/11/12 13:18:34","189.5887","118.5","215.46","560","60.0","35"
"09/11/12 13:23:34","189.595","70.9","214.38","351","60.0","35"
"09/11/12 13:28:34","189.6012","84.8","215.62","412","60.0","35"
"09/11/12 13:33:34","189.6074","71.9","211.47","365","60.03","36"
"09/11/12 13:38:35","189.6129","52.5","213.25","258","60.0","35"
"09/11/12 13:43:34","189.6171","66.3","214.53","337","60.03","35"
"09/11/12 13:48:34","189.6214","62.7","216.17","322","60.0","35"
"09/11/12 13:53:34","189.629","78.7","215.87","386","60.03","35"
"09/11/12 13:58:34","189.6351","106.4","216.26","503","60.0","35"
"09/11/12 14:03:33","189.6412","48.5","214.16","349","60.03","36"
"09/11/12 14:08:34","189.6479","149.6","216.87","689","60.03","37"
"09/11/12 14:13:34","189.6597","142.8","216.64","659","60.0","38"
"09/11/12 14:18:34","189.6696","118.9","214.84","559","60.0","39"
"09/11/12 14:23:34","189.6778","94.1","214.43","456","60.03","39"
"09/11/12 14:28:34","189.686","80.2","214.12","392","60.03","39"
"09/11/12 14:33:33","189.6912","70.0","213.87","262","60.03","38"
"09/11/12 14:38:34","189.6971","66.1","212.54","335","60.0","38"
"09/11/12 14:43:35","189.702","66.9","213.41","335","60.0","38"
"09/11/12 14:48:34","189.7074","62.8","212.96","319","60.0","37"
"09/11/12 14:53:35","189.7111","37.0","213.19","93","60.03","36"
"09/11/12 14:58:35","189.7141","44.6","213.65","323","60.03","35"
"09/11/12 15:03:35","189.717","41.0","213.91","277","60.03","35"
"09/11/12 15:08:34","189.7199","46.4","214.36","245","60.0","34"
"09/11/12 15:13:34","189.7238","86.5","214.06","422","60.0","34"
"09/11/12 15:18:35","189.7276","38.6","212.89","281","60.03","34"
"09/11/12 15:23:35","189.7299","22.8","213.39","313","60.03","34"
"09/11/12 15:28:34","189.7317","30.8","213.22","133","60.03","33"
"09/11/12 15:33:34","189.7332","11.5","212.11","256","60.0","33"
"09/11/12 15:38:34","189.7342","12.9","212.81","28","60.03","33"
"09/11/12 15:43:34","189.7353","21.7","213.35","101","60.0","33"
"09/11/12 15:48:34","189.7365","27.4","213.41","86","60.03","32"
"09/11/12 15:53:33","189.7383","29.9","213.25","52","60.0","32"
"09/11/12 15:58:35","189.7404","35.6","213.4","294","60.0","32"
"09/11/12 16:03:34","189.7423","25.6","213.94","312","60.0","32"
"09/11/12 16:08:34","189.7446","44.1","214.52","337","60.03","32"
"09/11/12 16:13:34","189.7489","57.4","215.42","105","60.0","33"
"09/11/12 16:18:35","189.7529","45.9","214.63","369","60.03","33"
"09/11/12 16:23:34","189.7567","45.8","214.35","347","60.03","33"
"09/11/12 16:28:35","189.7591","15.6","213.99","303","60.03","33"
"09/11/12 16:33:34","189.7607","11.8","213.7","214","60.0","33"
"09/11/12 16:38:34","189.7623","14.3","212.9","256","60.03","32"
"09/11/12 16:43:34","189.7639","13.8","212.81","199","60.03","32"
"09/11/12 16:48:35","189.7652","21.0","213.17","145","60.03","32"
"09/11/12 16:53:35","189.7664","13.6","213.09","4","60.03","32"
"09/11/12 16:58:34","189.7673","13.0","212.73","8","60.03","31"
"09/11/12 17:03:34","189.7681","0.0","213.94","0","60.07","31"
"09/11/12 17:08:35","189.7687","13.3","213.44","68","60.0","31"
"09/11/12 17:13:34","189.7691","0.0","213.78","0","60.03","30"
"09/11/12 17:18:33","189.7695","0.0","212.92","0","60.03","30"
"09/11/12 17:23:34","189.77","13.8","213.09","2","60.0","30"
"09/11/12 17:28:35","189.7714","18.4","214.01","15","60.03","30"
"09/11/12 17:33:39","189.7735","31.3","213.62","95","60.0","30"
"09/11/12 17:38:37","189.775","23.6","212.5","230","60.03","31"
"09/11/12 17:43:37","189.776","12.2","213.31","2","60.03","30"
"09/11/12 17:48:38","189.7767","11.9","213.24","21","60.03","30"
"09/11/12 17:53:37","189.7772","0.0","213.15","111","60.03","30"
"09/11/12 17:58:38","189.7776","0.0","213.22","0","60.03","30"
"09/11/12 18:03:39","189.778","0.0","212.67","0","60.03","29"
"09/11/12 18:08:39","189.7784","0.0","213.09","0","60.03","29"
"09/11/12 18:13:38","189.7788","0.0","213.49","0","60.03","29"
"09/11/12 18:18:39","189.7791","11.6","213.28","22","60.03","29"
"09/11/12 18:23:39","189.7794","14.0","213.54","1","60.03","28"
"09/12/12 07:23:38","189.7798","0.0","213.13","0","60.03","20"
"09/12/12 09:03:38","189.7806","0.0","213.11","0","60.0","18"
"09/12/12 09:28:39","189.7816","0.0","213.34","1","60.0","18"
"09/12/12 09:33:39","189.782","0.0","213.17","0","59.96","19"
"09/12/12 09:38:38","189.7826","11.2","212.71","4","60.0","19"
"09/12/12 09:43:38","189.7839","21.8","212.96","248","60.03","19"
"09/12/12 09:48:38","189.7861","15.6","213.54","248","60.0","19"
"09/12/12 09:53:39","189.788","10.7","213.02","61","60.0","20"
"09/12/12 09:58:38","189.7895","11.2","213.27","16","60.0","20"
"09/12/12 10:03:39","189.7909","12.1","213.82","22","60.03","20"
"09/12/12 10:08:39","189.7929","29.7","213.98","266","60.0","21"
"09/12/12 10:13:38","189.7943","14.6","213.87","32","60.0","21"
"09/12/12 10:18:38","189.7957","20.1","214.52","40","60.0","21"
"09/12/12 10:23:37","189.7969","10.3","214.31","4","60.0","21"
"09/12/12 10:28:39","189.7977","13.5","214.2","2","60.03","20"
"09/12/12 10:33:39","189.7982","15.0","213.47","22","59.96","20"
"09/12/12 10:38:39","189.7991","19.0","214.31","188","59.96","20"
"09/12/12 10:43:38","189.801","30.0","214.06","224","60.0","21"
"09/12/12 10:48:38","189.8052","44.8","214.28","416","60.03","22"
"09/12/12 10:53:38","189.8091","38.5","215.51","160","60.0","22"
"09/12/12 10:58:39","189.8125","58.1","214.47","313","60.0","23"
"09/12/12 11:03:38","189.8166","45.0","215.26","415","59.96","23"
"09/12/12 11:08:39","189.8208","42.7","214.57","308","60.03","23"
"09/12/12 11:13:39","189.8233","20.3","213.82","219","60.0","23"
"09/12/12 11:18:38","189.8249","15.9","213.49","14","60.0","23"
"09/12/12 11:23:38","189.8267","29.8","214.14","47","60.0","23"
"09/12/12 11:28:38","189.8284","15.6","213.66","5","60.03","22"
"09/12/12 11:33:39","189.8293","16.1","213.21","0","60.0","22"
"09/12/12 11:38:39","189.8302","14.0","213.49","39","60.0","22"
"09/12/12 11:43:39","189.8312","12.2","212.86","11","60.0","22"
"09/12/12 11:48:38","189.8324","29.2","213.25","92","60.0","22"
"09/12/12 11:53:38","189.834","29.5","213.97","221","60.0","21"
"09/12/12 11:58:39","189.8357","17.5","214.41","200","60.03","21"
"09/12/12 12:03:38","189.8369","12.9","213.91","41","60.0","21"
"09/12/12 12:08:38","189.8384","20.7","214.13","262","60.0","21"
"09/12/12 12:13:38","189.8402","26.3","213.12","153","60.0","21"
"09/12/12 12:18:39","189.8423","15.7","212.85","36","60.0","22"
"09/12/12 12:23:38","189.8436","17.4","213.36","65","60.0","22"
"09/12/12 12:28:38","189.8449","14.1","213.48","15","60.0","22"
"09/12/12 12:33:38","189.8459","0.0","213.76","191","60.0","21"
"09/12/12 12:38:38","189.8465","8.2","213.21","0","60.03","21"
"09/12/12 12:43:38","189.8476","30.9","213.5","73","60.0","21"
"09/12/12 12:48:38","189.8489","12.3","213.99","171","60.0","21"
"09/12/12 12:53:38","189.8496","11.2","214.34","0","60.03","20"
"09/12/12 12:58:38","189.8504","12.5","214.45","3","60.03","20"
"09/12/12 13:03:39","189.8516","21.6","213.11","161","60.0","21"
"09/12/12 13:08:39","189.8527","15.6","213.08","14","60.0","20"
"09/12/12 13:13:38","189.8535","14.0","212.38","124","60.0","20"
"09/12/12 13:18:39","189.8543","13.6","212.47","33","60.0","20"
"09/12/12 13:23:39","189.8553","11.1","213.45","132","60.0","20"
"09/12/12 13:28:39","189.8572","29.2","214.08","164","60.0","20"
"09/12/12 13:33:39","189.8584","18.3","213.66","218","60.03","20"
"09/12/12 13:38:39","189.8597","13.5","213.37","13","60.0","20"
"09/12/12 13:43:39","189.8606","4.6","213.25","178","60.03","20"
"09/12/12 13:48:38","189.8615","8.2","213.53","3","60.0","20"
"09/12/12 13:53:39","189.8624","12.4","214.19","26","60.03","20"
"09/12/12 13:58:39","189.8635","17.7","213.93","26","60.0","20"
"09/12/12 14:03:39","189.8645","15.5","213.19","7","60.0","20"
"09/12/12 14:08:39","189.8654","14.7","213.54","4","60.0","20"
"09/12/12 14:13:38","189.8665","4.2","213.77","222","60.0","20"
"09/12/12 14:18:38","189.8673","13.6","214.02","8","60.0","20"
"09/12/12 14:23:39","189.8683","10.5","214.1","67","60.0","20"
"09/12/12 14:28:39","189.8691","8.1","212.96","0","60.0","20"
"09/12/12 14:33:39","189.8696","11.0","213.28","235","60.0","20"
"09/12/12 14:38:38","189.8701","0.0","212.97","0","60.0","20"
"09/12/12 14:43:38","189.8704","0.0","212.4","0","60.0","20"
"09/12/12 14:48:38","189.8708","14.1","212.21","2","60.0","20"
"09/12/12 14:53:38","189.8712","0.0","212.55","0","60.0","19"
"09/12/12 14:58:39","189.8717","0.0","212.69","0","60.0","19"
"09/12/12 15:03:38","189.8721","0.0","213.26","0","60.0","19"
"09/12/12 15:08:39","189.8728","6.2","212.85","248","60.0","19"
"09/12/12 15:13:39","189.8736","11.4","213.25","87","60.0","19"
"09/12/12 15:18:39","189.8741","2.1","213.5","0","60.0","19"
"09/12/12 15:23:39","189.8744","0.0","212.69","0","60.0","19"
"09/12/12 15:28:39","189.8747","0.0","212.83","0","60.0","19"
"09/12/12 15:33:39","189.8749","0.0","213.1","0","60.0","19"
"09/12/12 15:38:38","189.8753","0.0","212.58","0","60.0","19"
"09/12/12 15:43:39","189.8757","11.4","212.5","2","60.0","18"
"09/12/12 15:48:38","189.8763","14.0","213.17","25","60.03","18"
"09/12/12 15:53:38","189.8767","0.0","212.88","0","60.03","18"
"09/12/12 15:58:39","189.8772","14.2","213.25","1","60.0","18"
"09/12/12 16:08:39","189.878","10.9","212.97","2","60.0","18"
"09/12/12 16:13:39","189.8783","0.0","212.81","0","60.03","18"
"09/12/12 16:18:38","189.8786","0.0","211.98","0","60.0","18"
"09/12/12 16:48:39","189.8795","0.0","213.46","185","59.96","18"
"09/12/12 16:53:39","189.8797","0.0","213.52","0","60.03","18"
"09/12/12 17:03:39","189.8801","10.9","212.86","9","60.0","18"
"09/12/12 17:08:39","189.8803","0.0","213.0","0","60.03","18"
"09/12/12 17:18:40","189.8807","0.0","212.73","0","60.0","18"
"09/12/12 17:28:40","189.8811","15.1","211.4","0","60.0","18"
"09/12/12 17:33:41","189.8815","0.0","213.28","0","60.03","18"
"09/12/12 17:38:40","189.8818","5.4","213.43","0","60.0","18"
"09/13/12 07:58:39","189.8821","0.0","213.51","0","60.07","16"
"09/13/12 08:03:42","189.8824","1.5","213.28","187","60.03","16"
"09/13/12 08:08:38","189.8828","0.4","212.64","0","60.03","17"
"09/13/12 08:13:40","189.8834","8.5","212.53","0","60.03","16"
"09/13/12 08:18:39","189.8842","13.5","212.78","63","60.03","17"
"09/13/12 08:23:39","189.8849","0.0","214.54","0","60.0","17"
"09/13/12 08:28:39","189.8858","15.1","213.33","12","60.03","17"
"09/13/12 08:33:39","189.8868","7.3","213.44","269","60.03","17"
"09/13/12 08:38:40","189.8878","14.4","213.94","4","60.03","17"
"09/13/12 08:43:38","189.8887","10.9","213.53","22","60.03","17"
"09/13/12 08:48:39","189.8895","5.8","213.15","238","60.03","17"
"09/13/12 08:53:39","189.8904","12.6","212.91","75","60.0","17"
"09/13/12 08:58:38","189.8916","14.0","213.55","7","60.07","17"
"09/13/12 09:03:39","189.8931","16.3","214.0","175","60.07","18"
"09/13/12 09:08:40","189.8948","30.7","214.08","98","60.0","18"
"09/13/12 09:13:38","189.8963","18.2","213.68","17","60.0","18"
"09/13/12 09:18:39","189.8978","12.9","213.15","89","60.03","18"
"09/13/12 09:23:39","189.8993","30.8","213.39","63","60.0","18"
"09/13/12 09:28:40","189.9008","27.3","214.2","116","60.0","18"
"09/13/12 09:33:40","189.9024","16.6","212.93","100","60.03","18"
"09/13/12 09:38:39","189.9042","14.6","214.17","18","60.03","18"
"09/13/12 09:43:38","189.9063","30.8","214.0","16","60.03","18"
"09/13/12 09:48:39","189.9085","38.3","213.64","85","60.03","18"
"09/13/12 09:53:39","189.9103","14.5","214.19","295","60.03","18"
"09/13/12 09:58:40","189.9123","32.0","214.37","30","60.03","19"
"09/13/12 10:03:39","189.9147","29.0","213.05","286","60.03","19"
"09/13/12 10:08:38","189.9175","34.1","215.21","120","60.0","19"
"09/13/12 10:13:39","189.9207","53.8","214.48","305","60.03","19"
"09/13/12 10:18:39","189.9256","79.7","215.17","387","60.0","19"
"09/13/12 10:23:39","189.9312","43.4","214.19","323","60.03","19"
"09/13/12 10:28:40","189.9352","56.8","214.37","369","60.0","20"
"09/13/12 10:33:40","189.9392","45.1","214.93","415","60.0","20"
"09/13/12 10:38:39","189.9432","53.3","214.94","86","60.03","20"
"09/13/12 10:43:39","189.9471","57.6","215.11","99","60.0","20"
"09/13/12 10:48:39","189.951","42.4","214.71","286","60.03","20"
"09/13/12 10:53:40","189.9551","62.5","215.52","319","60.03","20"
"09/13/12 10:58:39","189.9592","41.9","214.92","290","60.07","20"
"09/13/12 11:03:40","189.964","64.9","215.55","329","60.0","20"
"09/13/12 11:08:39","189.9707","85.5","216.03","415","60.0","20"
"09/13/12 11:13:38","189.9767","69.7","215.29","346","60.0","20"
"09/13/12 11:18:40","189.9823","73.0","215.89","360","60.03","21"
"09/13/12 11:23:38","189.9892","94.7","216.49","454","60.03","21"
"09/13/12 11:28:39","189.9974","105.4","216.32","497","60.0","22"
"09/13/12 11:33:39","190.006","140.7","216.33","649","60.03","22"
"09/13/12 11:38:40","190.0155","101.1","216.75","481","60.03","22"
"09/13/12 11:43:40","190.0226","94.3","216.32","455","60.07","23"
"09/13/12 11:48:39","190.0299","113.8","216.35","535","60.0","23"
"09/13/12 11:53:40","190.0382","114.8","216.02","542","60.03","23"
"09/13/12 11:58:39","190.0453","98.5","216.2","472","60.07","22"
"09/13/12 12:03:40","190.0541","104.0","215.73","495","60.03","22"
"09/13/12 12:08:39","190.0623","126.0","216.1","588","60.03","23"
"09/13/12 12:13:39","190.07","132.9","216.08","613","60.03","22"
"09/13/12 12:18:39","190.0824","177.5","217.0","807","60.03","24"
"09/13/12 12:23:39","190.0961","189.5","218.93","851","60.03","25"
"09/13/12 12:28:39","190.1096","149.3","217.9","687","60.03","25"
"09/13/12 12:33:40","190.1194","99.4","216.5","474","60.0","25"
"09/13/12 12:38:39","190.1294","196.1","218.28","879","60.03","25"
"09/13/12 12:43:39","190.1395","141.4","217.73","649","60.0","25"
"09/13/12 12:48:38","190.1519","146.2","218.34","668","60.0","26"
"09/13/12 12:53:40","190.1615","150.2","218.53","684","60.0","25"
"09/13/12 12:58:39","190.1731","167.9","218.8","761","60.03","26"
"09/13/12 13:03:40","190.179","104.4","217.97","490","60.03","24"
"09/13/12 13:08:39","190.1925","62.9","216.74","318","60.07","26"
"09/13/12 13:13:40","190.2062","177.8","218.64","805","60.0","27"
"09/13/12 13:18:40","190.2168","169.6","219.02","763","60.0","26"
"09/13/12 13:23:39","190.2298","172.6","218.79","781","60.0","27"
"09/13/12 13:28:40","190.241","174.8","218.55","788","60.03","28"
"09/13/12 13:33:39","190.2543","175.2","219.21","787","60.03","28"
"09/13/12 13:38:39","190.2676","171.2","218.46","773","60.03","28"
"09/13/12 13:43:39","190.2802","173.9","218.15","782","60.03","29"
"09/13/12 13:48:39","190.2919","175.7","219.3","789","60.0","29"
"09/13/12 13:53:40","190.3017","130.1","218.26","603","60.0","27"
"09/13/12 13:58:39","190.3062","44.8","215.71","234","60.03","26"
"09/13/12 14:03:40","190.3137","101.2","217.7","480","60.03","25"
"09/13/12 14:08:39","190.3192","66.4","216.76","334","60.0","25"
"09/13/12 14:13:40","190.3249","47.1","216.19","345","60.03","24"
"09/13/12 14:18:40","190.3326","177.0","219.61","794","60.03","24"
"09/13/12 14:23:39","190.3439","150.9","218.93","686","60.07","25"
"09/13/12 14:28:39","190.3564","161.3","219.27","733","60.03","26"
"09/13/12 14:33:39","190.3676","31.4","215.25","89","60.03","27"
"09/13/12 14:38:38","190.3743","34.0","215.03","255","60.03","26"
"09/13/12 14:43:39","190.3781","60.0","216.52","364","60.03","24"
"09/13/12 14:48:39","190.3825","162.5","218.37","740","60.03","24"
"09/13/12 14:53:39","190.3893","36.2","214.98","262","60.03","24"
"09/13/12 14:58:40","190.3974","39.1","214.7","159","60.03","24"
"09/13/12 15:03:38","190.4073","72.6","215.77","232","60.03","25"
"09/13/12 15:08:40","190.4147","147.4","217.66","677","60.0","25"
"09/13/12 15:13:40","190.4244","138.6","217.43","642","60.03","25"
"09/13/12 15:18:40","190.433","132.0","216.84","613","60.0","25"
"09/13/12 15:23:39","190.4393","33.9","214.45","135","60.03","25"
"09/13/12 15:28:39","190.4433","24.9","215.07","157","60.03","24"
"09/13/12 15:33:39","190.447","32.2","214.9","152","60.03","23"
"09/13/12 15:38:40","190.4559","14.2","214.83","178","60.03","24"
"09/13/12 15:43:39","190.4596","11.3","214.35","220","60.0","23"
"09/13/12 15:48:39","190.468","113.4","216.95","534","60.0","23"
