"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 15:53:40","190.473","17.3","214.63","156","60.0","23"
"09/13/12 15:58:39","190.4792","15.7","214.49","111","60.03","23"
"09/13/12 16:03:39","190.4847","64.7","215.46","105","60.03","23"
"09/13/12 16:08:40","190.4926","14.6","214.45","159","60.03","23"
"09/13/12 16:13:39","190.4938","20.0","214.51","202","60.03","22"
"09/13/12 16:18:40","190.4973","32.7","215.1","204","60.03","22"
"09/13/12 16:23:40","190.5016","15.7","215.01","6","60.03","22"
"09/13/12 16:28:40","190.507","87.8","216.73","424","60.03","22"
"09/13/12 16:33:39","190.5124","86.1","216.32","417","60.03","22"
"09/13/12 16:38:40","190.5141","12.7","214.59","8","60.03","22"
"09/13/12 16:43:40","190.5154","12.5","214.55","12","60.0","21"
"09/13/12 16:48:40","190.5199","75.1","216.33","370","60.03","22"
"09/13/12 16:53:40","190.5237","66.1","216.57","334","60.03","22"
"09/13/12 16:58:39","190.5257","19.1","214.89","285","60.07","21"
"09/13/12 17:03:39","190.5273","23.6","214.86","22","60.03","20"
"09/13/12 17:08:40","190.5288","26.7","214.64","21","60.0","20"
"09/13/12 17:13:40","190.5302","13.2","214.18","5","60.03","20"
"09/13/12 17:18:38","190.5313","13.7","214.2","166","60.03","20"
"09/13/12 17:23:38","190.5322","11.4","214.59","184","60.03","20"
"09/13/12 17:28:40","190.5336","21.4","214.49","26","60.03","20"
"09/13/12 17:33:39","190.5353","13.3","214.52","183","60.03","20"
"09/13/12 17:38:39","190.5365","14.1","215.17","20","60.03","20"
"09/13/12 17:43:40","190.5376","13.7","214.96","42","60.0","20"
"09/13/12 17:48:39","190.5385","6.7","214.1","154","60.03","20"
"09/13/12 17:53:40","190.5392","13.1","213.96","2","60.03","19"
"09/13/12 17:58:38","190.5397","12.6","213.22","174","60.03","19"
"09/13/12 18:03:39","190.54","13.1","213.46","2","60.03","19"
"09/13/12 18:08:39","190.5402","14.1","213.57","1","60.03","19"
"09/13/12 18:13:40","190.5403","0.0","214.01","0","60.03","19"
"09/13/12 18:18:40","190.5404","0.0","213.76","0","60.03","18"
"09/14/12 07:13:40","190.541","10.9","212.96","91","60.0","12"
"09/14/12 07:18:39","190.5424","28.1","214.68","17","60.0","13"
"09/14/12 07:23:40","190.5445","24.5","214.41","236","60.03","13"
"09/14/12 07:28:40","190.5466","22.9","215.05","301","60.03","14"
"09/14/12 07:33:40","190.5488","27.6","214.76","178","60.0","15"
"09/14/12 07:38:39","190.5514","30.3","214.82","111","60.03","15"
"09/14/12 07:43:40","190.5542","34.0","215.13","117","60.03","16"
"09/14/12 07:48:40","190.5573","48.5","214.55","146","60.0","17"
"09/14/12 07:53:40","190.5608","40.1","214.63","229","60.0","17"
"09/14/12 07:58:39","190.5645","47.5","215.48","304","60.0","18"
"09/14/12 08:03:41","190.5687","59.4","215.16","393","60.03","18"
"09/14/12 08:08:40","190.5729","68.5","215.86","344","60.03","18"
"09/14/12 08:13:39","190.5768","73.2","214.7","364","60.03","18"
"09/14/12 08:18:40","190.581","72.8","214.11","360","60.03","18"
"09/14/12 08:23:39","190.5853","36.0","215.48","354","60.03","19"
"09/14/12 08:28:40","190.5875","3.6","214.76","0","60.0","18"
"09/14/12 08:33:40","190.5912","84.7","216.66","412","60.0","18"
"09/14/12 08:38:40","190.5946","91.0","215.62","443","60.03","18"
"09/14/12 08:43:39","190.5996","37.1","214.44","283","60.03","19"
"09/14/12 08:48:40","190.6048","60.0","214.78","307","60.0","19"
"09/14/12 08:53:40","190.6082","31.8","214.28","218","60.03","19"
"09/14/12 08:58:40","190.6146","121.3","216.33","569","60.0","19"
"09/14/12 09:03:40","190.6173","32.7","214.55","167","60.0","19"
"09/14/12 09:08:41","190.6222","51.5","215.17","336","60.03","19"
"09/14/12 09:13:40","190.6252","68.7","215.77","344","59.96","19"
"09/14/12 09:18:40","190.6295","26.1","214.46","32","60.0","19"
"09/14/12 09:23:39","190.6331","129.4","217.12","596","60.03","19"
"09/14/12 09:28:40","190.6366","13.2","214.2","15","60.03","19"
"09/14/12 09:33:39","190.6403","161.9","217.09","738","60.0","19"
"09/14/12 09:38:40","190.649","19.6","214.07","198","60.03","20"
"09/14/12 09:43:40","190.6514","158.8","218.61","721","60.03","20"
"09/14/12 09:48:40","190.6615","33.3","214.37","158","60.0","21"
"09/14/12 09:53:40","190.6644","48.2","214.58","260","60.07","20"
"09/14/12 09:58:40","190.6719","50.7","215.04","96","60.03","21"
"09/14/12 10:03:40","190.6788","35.7","215.13","158","60.03","21"
"09/14/12 10:08:40","190.6843","33.6","214.26","234","60.03","21"
"09/14/12 10:13:40","190.6955","174.3","217.98","788","60.03","23"
"09/14/12 10:18:39","190.7012","17.3","213.89","294","60.07","22"
"09/14/12 10:23:40","190.703","34.7","214.29","264","60.07","21"
"09/14/12 10:28:40","190.706","46.1","214.56","239","60.03","20"
"09/14/12 10:33:40","190.7138","47.6","214.72","132","60.03","21"
"09/14/12 10:38:39","190.7165","18.9","214.68","27","60.03","20"
"09/14/12 10:43:39","190.7183","31.2","215.03","314","60.03","20"
"09/14/12 10:48:40","190.7308","82.2","216.07","398","60.03","22"
"09/14/12 10:53:40","190.7384","36.5","214.24","159","60.03","22"
"09/14/12 10:58:39","190.7407","30.7","215.1","184","60.03","21"
"09/14/12 11:03:40","190.7482","138.7","218.01","640","60.03","22"
"09/14/12 11:08:40","190.762","189.2","218.05","854","60.03","24"
"09/14/12 11:13:40","190.769","40.8","215.4","389","60.03","23"
"09/14/12 11:18:40","190.7734","63.8","215.53","365","60.0","23"
"09/14/12 11:23:39","190.7782","25.0","214.06","75","60.03","22"
"09/14/12 11:28:40","190.7797","22.9","213.57","58","60.03","22"
"09/14/12 11:33:40","190.7811","21.8","214.3","255","60.0","20"
"09/14/12 11:38:41","190.7829","35.7","214.08","242","60.0","20"
"09/14/12 11:43:41","190.7855","28.4","214.02","173","60.03","19"
"09/14/12 11:48:40","190.7873","20.5","213.64","27","60.0","19"
"09/14/12 11:53:39","190.7897","30.4","213.8","221","60.03","19"
"09/14/12 11:58:40","190.799","68.9","214.76","362","60.0","20"
"09/14/12 12:03:39","190.8019","40.8","214.07","272","60.03","20"
"09/14/12 12:08:39","190.809","195.9","217.53","889","60.03","21"
"09/14/12 12:13:40","190.8185","29.3","213.64","213","60.0","22"
"09/14/12 12:18:40","190.8223","75.1","215.25","379","60.0","22"
"09/14/12 12:23:40","190.8257","40.7","214.36","113","60.03","20"
"09/14/12 12:28:40","190.8288","169.8","217.32","776","60.0","20"
"09/14/12 12:33:39","190.8398","33.1","214.27","283","60.0","22"
"09/14/12 12:38:40","190.8434","195.3","217.49","890","60.03","22"
"09/14/12 12:43:40","190.85","52.2","214.15","278","60.03","22"
"09/14/12 12:48:40","190.8574","185.9","217.47","838","60.0","23"
"09/14/12 12:53:39","190.862","41.1","214.59","104","60.0","22"
"09/14/12 12:58:40","190.8696","37.0","214.27","127","60.0","22"
"09/14/12 13:03:40","190.878","193.5","218.17","867","60.03","23"
"09/14/12 13:08:39","190.8871","29.4","214.18","39","60.03","23"
"09/14/12 13:13:41","190.8966","185.2","217.81","833","60.0","24"
"09/14/12 13:18:39","190.909","45.0","215.12","413","60.03","25"
"09/14/12 13:23:40","190.9119","29.6","214.87","104","60.03","23"
"09/14/12 13:28:40","190.9199","38.6","215.26","221","60.07","23"
"09/14/12 13:33:40","190.9243","197.0","219.29","878","60.03","23"
"09/14/12 13:38:39","190.9334","184.5","219.34","832","60.07","24"
"09/14/12 13:43:40","190.9422","27.5","215.48","139","60.03","23"
"09/14/12 13:48:40","190.9516","182.2","218.99","825","60.03","24"
"09/14/12 13:53:39","190.9654","173.3","219.07","781","60.03","25"
"09/14/12 13:58:39","190.9781","166.3","219.27","748","60.03","26"
"09/14/12 14:03:41","190.9915","179.6","219.0","804","60.0","27"
"09/14/12 14:08:39","191.0046","57.6","215.73","377","60.03","28"
"09/14/12 14:13:40","191.0167","175.8","218.9","790","60.0","28"
"09/14/12 14:18:39","191.0265","180.6","218.27","819","60.0","28"
"09/14/12 14:23:40","191.0397","161.8","217.93","734","60.0","29"
"09/14/12 14:28:41","191.0439","25.5","214.67","37","60.03","26"
"09/14/12 14:33:39","191.0558","174.0","219.34","777","60.03","27"
"09/14/12 14:38:39","191.0651","38.8","215.05","275","60.0","27"
"09/14/12 14:43:40","191.0749","41.3","215.83","178","60.03","27"
"09/14/12 14:48:40","191.0809","82.8","216.33","404","60.03","26"
"09/14/12 14:53:41","191.0872","164.9","218.58","747","60.03","25"
"09/14/12 14:58:39","191.0939","29.1","215.5","262","60.0","24"
"09/14/12 15:03:40","191.0995","178.4","218.02","802","60.0","25"
"09/14/12 15:08:40","191.1118","136.8","216.46","635","60.03","26"
"09/14/12 15:13:41","191.1221","44.9","214.68","296","60.0","26"
"09/14/12 15:18:40","191.1252","46.4","213.9","350","60.07","25"
"09/14/12 15:23:40","191.1297","45.9","214.92","336","60.0","24"
"09/14/12 15:28:40","191.1389","89.5","215.31","437","60.03","25"
"09/14/12 15:33:40","191.1416","33.6","213.94","214","60.0","23"
"09/14/12 15:38:40","191.1499","34.2","213.69","99","60.03","24"
"09/14/12 15:43:40","191.1546","39.4","214.67","294","60.07","23"
"09/14/12 15:48:39","191.1603","120.2","217.09","563","60.03","23"
"09/14/12 15:53:39","191.1687","37.0","214.52","193","60.0","23"
"09/14/12 15:58:40","191.1744","29.9","214.16","209","60.07","23"
"09/14/12 16:03:40","191.1783","30.6","213.75","172","60.03","23"
"09/14/12 16:08:41","191.1837","26.8","214.12","36","60.03","23"
"09/14/12 16:13:39","191.1892","28.2","214.56","68","60.07","23"
"09/14/12 16:18:40","191.1918","23.1","214.03","299","60.03","22"
"09/14/12 16:23:39","191.1969","14.6","214.01","78","60.03","22"
"09/14/12 16:28:40","191.2039","58.0","215.73","414","60.0","22"
"09/14/12 16:33:41","191.2087","31.8","215.34","83","60.03","22"
"09/14/12 16:38:39","191.2119","25.4","214.97","240","60.03","22"
"09/14/12 16:43:40","191.2165","71.0","215.96","351","60.03","22"
"09/14/12 16:48:40","191.2226","75.9","215.89","374","60.03","22"
"09/14/12 16:53:41","191.2269","13.6","214.09","14","60.03","22"
"09/14/12 16:58:39","191.2298","47.3","215.21","95","60.07","22"
"09/14/12 17:03:39","191.2325","7.6","213.64","4","60.07","21"
"09/14/12 17:08:40","191.2346","42.9","214.77","360","60.03","21"
"09/14/12 17:13:40","191.2381","26.1","214.24","283","60.03","21"
"09/14/12 17:18:41","191.2395","19.7","213.89","178","60.03","20"
"09/14/12 17:23:39","191.2409","13.9","212.34","49","60.0","20"
"09/14/12 17:28:39","191.2417","16.1","214.18","77","60.03","19"
"09/14/12 17:33:40","191.2425","12.3","214.42","11","60.03","19"
"09/14/12 17:38:40","191.2442","33.9","215.12","165","60.07","19"
"09/14/12 17:43:40","191.246","13.1","215.2","260","60.03","19"
"09/14/12 17:48:40","191.2476","20.7","215.34","219","60.03","20"
"09/14/12 17:53:40","191.2493","29.1","214.4","104","60.03","20"
"09/14/12 17:58:40","191.2505","22.8","214.69","105","60.03","20"
"09/14/12 18:03:39","191.2513","12.0","214.17","1","60.03","20"
"09/14/12 18:08:39","191.2518","0.0","213.77","0","60.03","20"
"09/14/12 18:13:39","191.2521","0.0","214.14","116","60.03","19"
"09/14/12 18:18:40","191.2521","0.0","214.18","0","60.03","18"
"09/15/12 06:58:41","191.2525","13.8","213.46","1","60.03","7"
"09/15/12 07:03:40","191.2532","13.8","212.92","1","60.03","8"
"09/15/12 07:08:40","191.2541","14.3","212.82","5","60.03","8"
"09/15/12 07:13:39","191.2554","12.8","213.95","5","60.07","9"
"09/15/12 07:18:40","191.2569","13.7","213.45","15","60.0","9"
"09/15/12 07:23:40","191.2588","20.1","213.53","159","60.03","10"
"09/15/12 07:28:40","191.2609","33.4","213.8","181","60.0","11"
"09/15/12 07:33:41","191.2634","28.7","213.42","95","60.03","11"
"09/15/12 07:38:41","191.2661","33.9","213.58","155","60.0","12"
"09/15/12 07:43:41","191.2691","36.6","214.03","101","60.07","13"
"09/15/12 07:48:39","191.2725","51.1","214.22","400","60.0","13"
"09/15/12 07:53:40","191.2725","57.1","214.19","151","60.03","15"
"09/15/12 07:58:40","191.2766","50.7","213.55","145","60.0","15"
"09/15/12 08:03:40","191.2809","43.2","213.23","293","60.03","16"
"09/15/12 08:08:41","191.2848","54.1","213.68","140","60.0","17"
"09/15/12 08:13:41","191.2893","67.9","213.7","341","60.0","17"
"09/15/12 08:18:40","191.2948","72.4","214.22","361","60.03","17"
"09/15/12 08:23:40","191.3004","76.3","214.88","379","60.07","18"
"09/15/12 08:28:41","191.3065","80.0","215.05","392","60.0","18"
"09/15/12 08:33:41","191.3128","83.1","214.27","407","60.0","19"
"09/15/12 08:38:41","191.3195","86.7","215.18","425","60.03","19"
"09/15/12 08:43:40","191.3263","90.5","214.53","439","60.03","20"
"09/15/12 08:48:40","191.3336","94.3","214.57","453","60.0","20"
"09/15/12 08:53:40","191.341","97.5","216.85","465","60.0","21"
"09/15/12 08:58:41","191.3487","100.8","216.22","482","60.0","22"
"09/15/12 09:03:41","191.3567","104.3","216.08","496","60.03","22"
"09/15/12 09:08:41","191.365","107.6","216.1","509","60.0","23"
"09/15/12 09:13:40","191.3733","109.9","215.7","521","60.0","23"
"09/15/12 09:18:40","191.3821","112.9","216.37","532","60.03","24"
"09/15/12 09:23:40","191.391","116.0","216.36","545","60.03","24"
"09/15/12 09:28:40","191.4002","119.0","216.6","552","60.03","25"
"09/15/12 09:33:39","191.4095","122.1","216.51","570","60.0","25"
"09/15/12 09:38:40","191.4191","124.9","216.56","580","60.0","25"
"09/15/12 09:43:41","191.429","127.1","216.2","592","60.03","26"
"09/15/12 09:48:40","191.4389","128.8","216.29","601","60.03","26"
"09/15/12 09:53:41","191.4491","131.2","216.67","606","60.0","26"
"09/15/12 09:58:41","191.4594","134.0","216.36","622","60.03","27"
"09/15/12 10:03:40","191.4699","136.7","217.08","629","60.03","27"
"09/15/12 10:08:39","191.4806","138.3","216.78","640","60.03","27"
"09/15/12 10:13:40","191.4916","141.2","217.27","648","60.0","28"
"09/15/12 10:18:40","191.5026","143.8","217.66","660","60.03","28"
"09/15/12 10:23:40","191.5139","145.6","217.16","668","60.03","28"
"09/15/12 10:28:41","191.5254","147.2","217.29","676","60.0","28"
"09/15/12 10:33:40","191.5369","148.9","216.76","685","60.03","28"
"09/15/12 10:38:40","191.5485","149.5","216.55","688","60.03","29"
"09/15/12 10:43:40","191.5603","151.5","216.64","697","60.03","29"
"09/15/12 10:48:41","191.5722","149.4","216.75","686","60.03","29"
"09/15/12 10:53:41","191.5841","153.5","216.86","701","60.03","30"
"09/15/12 10:58:40","191.5961","155.5","217.2","713","60.03","30"
"09/15/12 11:03:41","191.6081","153.2","217.05","701","60.03","31"
"09/15/12 11:08:40","191.6201","158.1","216.97","724","60.03","31"
"09/15/12 11:13:40","191.6324","158.6","216.77","722","60.03","31"
"09/15/12 11:18:40","191.6447","158.3","217.17","722","60.0","32"
"09/15/12 11:23:41","191.657","157.9","217.09","723","60.03","32"
"09/15/12 11:28:40","191.6694","160.3","217.71","728","60.0","32"
"09/15/12 11:33:41","191.6816","158.7","218.31","716","60.0","32"
"09/15/12 11:38:41","191.6935","159.7","217.62","724","60.03","33"
"09/15/12 11:43:39","191.706","162.5","218.63","734","60.03","33"
"09/15/12 11:48:40","191.7187","162.8","217.39","741","60.03","34"
"09/15/12 11:53:41","191.7311","158.0","218.13","722","60.03","34"
"09/15/12 11:58:40","191.7435","159.1","217.95","723","60.03","35"
"09/15/12 12:03:40","191.7559","161.9","217.41","737","60.03","35"
"09/15/12 12:08:41","191.7685","161.2","217.48","734","60.03","35"
"09/15/12 12:13:41","191.7812","162.6","217.78","744","60.0","35"
"09/15/12 12:18:40","191.7938","163.3","217.14","743","60.03","35"
"09/15/12 12:23:40","191.8066","162.5","217.47","738","60.03","36"
"09/15/12 12:28:41","191.8193","162.0","217.72","739","60.03","36"
"09/15/12 12:33:39","191.8317","161.8","217.82","737","60.03","37"
"09/15/12 12:38:40","191.8443","161.3","217.89","732","60.0","37"
"09/15/12 12:43:41","191.857","160.5","218.13","734","60.0","37"
"09/15/12 12:48:40","191.8695","160.8","217.82","734","60.03","37"
"09/15/12 12:53:40","191.8818","157.7","217.35","720","60.03","38"
"09/15/12 12:58:41","191.8943","159.7","217.54","730","60.03","37"
"09/15/12 13:03:41","191.9066","157.0","217.17","722","60.03","38"
"09/15/12 13:08:41","191.9189","158.7","217.01","724","60.03","38"
"09/15/12 13:13:41","191.9309","149.6","217.25","691","60.03","37"
"09/15/12 13:18:40","191.9432","157.0","217.44","718","60.0","37"
"09/15/12 13:23:40","191.9554","155.7","217.13","711","60.03","37"
"09/15/12 13:28:41","191.9675","156.6","217.59","717","60.03","36"
"09/15/12 13:33:40","191.9796","154.7","217.02","708","60.0","36"
"09/15/12 13:38:41","191.9916","153.3","217.03","707","60.0","36"
"09/15/12 13:43:40","192.0034","151.8","217.87","693","60.03","36"
"09/15/12 13:48:39","192.0151","149.8","218.07","681","60.0","37"
"09/15/12 13:53:41","192.0268","149.1","217.5","682","60.0","37"
"09/15/12 13:58:41","192.0384","147.7","217.63","678","60.03","37"
"09/15/12 14:03:39","192.0497","145.1","217.55","667","60.03","36"
"09/15/12 14:08:40","192.0611","144.7","217.93","664","60.0","36"
"09/15/12 14:13:41","192.0723","136.3","217.98","630","60.03","36"
"09/15/12 14:18:41","192.0822","141.7","217.68","646","60.03","35"
"09/15/12 14:23:40","192.0931","140.8","217.81","645","60.03","35"
"09/15/12 14:28:41","192.1039","137.1","216.87","634","60.03","35"
"09/15/12 14:33:40","192.1145","135.4","216.7","629","60.03","35"
"09/15/12 14:38:40","192.125","133.5","217.08","615","60.0","35"
"09/15/12 14:43:41","192.1353","132.2","216.58","619","60.03","35"
"09/15/12 14:48:41","192.1455","129.0","216.89","601","60.03","35"
"09/15/12 14:53:41","192.1555","128.8","216.91","598","60.0","35"
"09/15/12 14:58:39","192.1654","126.8","216.33","588","60.03","34"
"09/15/12 15:03:40","192.1752","124.4","216.38","583","60.03","34"
"09/15/12 15:08:41","192.1848","121.8","215.72","571","60.0","34"
"09/15/12 15:13:40","192.1941","119.0","216.05","560","60.03","33"
"09/15/12 15:18:40","192.2033","116.5","216.08","548","60.03","33"
"09/15/12 15:23:41","192.2122","113.2","215.85","532","60.03","33"
"09/15/12 15:28:41","192.221","111.0","216.13","524","60.03","32"
"09/15/12 15:33:40","192.2294","107.5","215.78","508","60.0","32"
"09/15/12 15:38:40","192.2377","104.4","216.66","497","60.03","32"
"09/15/12 15:43:40","192.2457","100.9","215.51","484","60.0","32"
"09/15/12 15:48:40","192.2535","98.4","215.19","471","60.03","32"
"09/15/12 15:53:40","192.261","95.4","215.77","460","60.03","31"
"09/15/12 15:58:40","192.2683","92.3","215.44","443","60.03","31"
"09/15/12 16:03:41","192.2753","88.7","215.42","430","60.03","30"
"09/15/12 16:08:40","192.2821","85.7","215.28","416","60.0","30"
"09/15/12 16:13:41","192.2886","81.8","214.68","402","60.03","29"
"09/15/12 16:18:41","192.2948","78.6","215.08","386","60.03","29"
"09/15/12 16:23:41","192.3007","74.5","214.27","374","60.03","28"
"09/15/12 16:28:40","192.3064","70.9","213.81","352","60.03","28"
"09/15/12 16:33:40","192.3117","67.1","214.79","336","60.0","28"
"09/15/12 16:38:40","192.3168","63.2","215.34","323","60.03","27"
"09/15/12 16:43:40","192.3215","46.7","214.07","134","60.03","27"
"09/15/12 16:48:41","192.3254","37.3","214.96","139","60.03","26"
"09/15/12 16:53:41","192.3293","55.1","214.12","191","60.03","26"
"09/15/12 16:58:40","192.3331","54.1","214.52","108","60.03","26"
"09/15/12 17:03:41","192.3366","38.6","214.69","159","60.03","26"
"09/15/12 17:08:41","192.3398","34.5","214.14","95","60.03","25"
"09/15/12 17:13:41","192.3426","40.4","213.5","264","60.03","25"
"09/15/12 17:18:40","192.3452","36.7","213.69","173","60.03","24"
"09/15/12 17:23:40","192.3476","27.7","213.99","118","60.03","24"
"09/15/12 17:28:41","192.3497","27.5","213.76","53","60.0","24"
"09/15/12 17:33:40","192.3515","31.1","213.07","115","60.03","24"
"09/15/12 17:38:41","192.353","21.3","213.59","273","60.03","23"
"09/15/12 17:43:39","192.3543","15.1","213.44","29","60.03","23"
"09/15/12 17:48:41","192.3554","15.5","213.48","25","60.03","23"
"09/15/12 17:53:41","192.3562","12.8","214.18","20","60.07","22"
"09/15/12 17:58:39","192.3569","12.2","213.3","51","60.03","22"
"09/15/12 18:03:40","192.3574","0.0","213.67","0","60.03","22"
"09/15/12 18:08:41","192.3578","0.0","213.4","0","60.03","22"
"09/15/12 18:13:39","192.358","0.0","213.66","0","60.03","21"
"09/16/12 06:53:44","192.3582","0.0","214.44","0","60.0","12"
"09/16/12 06:58:42","192.3582","0.0","213.88","0","60.0","13"
"09/16/12 07:03:41","192.3585","10.7","213.58","220","60.0","15"
"09/16/12 07:08:40","192.3589","0.0","213.43","0","60.03","15"
"09/16/12 07:13:40","192.3594","15.8","214.07","0","60.03","15"
"09/16/12 07:18:40","192.3601","15.6","214.24","6","60.03","15"
"09/16/12 07:23:40","192.361","23.7","214.12","118","60.03","15"
"09/16/12 07:28:42","192.362","13.8","213.81","29","60.0","16"
"09/16/12 07:33:42","192.3632","14.4","214.05","28","60.0","17"
"09/16/12 07:38:41","192.3647","27.3","214.23","128","60.03","17"
"09/16/12 07:43:41","192.3665","16.5","214.12","165","60.03","17"
"09/16/12 07:48:40","192.3682","15.1","213.56","24","60.03","18"
"09/16/12 07:53:40","192.3702","31.6","214.42","15","60.03","18"
"09/16/12 07:58:41","192.3725","32.0","213.22","175","60.0","19"
"09/16/12 08:03:41","192.3749","37.5","214.52","85","60.0","19"
"09/16/12 08:08:40","192.3775","46.1","214.0","350","60.0","19"
"09/16/12 08:13:40","192.3806","40.1","214.64","174","60.03","20"
"09/16/12 08:18:40","192.3834","47.0","214.87","212","60.03","20"
"09/16/12 08:23:41","192.3858","35.3","214.0","144","60.03","21"
"09/16/12 08:28:42","192.3882","30.0","214.82","44","60.0","22"
"09/16/12 08:33:42","192.3909","16.7","214.24","123","60.07","22"
"09/16/12 08:38:40","192.3925","17.9","213.54","9","60.0","22"
"09/16/12 08:43:41","192.3938","21.9","213.29","57","60.07","22"
"09/16/12 08:48:42","192.395","10.6","213.84","20","60.0","22"
"09/16/12 08:53:41","192.3996","82.7","215.5","403","60.03","22"
"09/16/12 08:58:40","192.4062","88.0","216.24","428","60.03","23"
"09/16/12 09:03:40","192.4131","90.7","216.78","438","60.03","24"
"09/16/12 09:08:41","192.4202","91.7","215.55","440","60.0","25"
"09/16/12 09:13:41","192.4274","100.1","216.23","479","60.03","25"
"09/16/12 09:18:40","192.4353","94.4","216.13","452","60.0","26"
"09/16/12 09:23:41","192.4409","47.3","215.0","236","60.03","26"
"09/16/12 09:28:40","192.4446","83.6","216.11","405","60.03","26"
"09/16/12 09:33:41","192.4522","74.9","216.81","369","60.0","26"
"09/16/12 09:38:41","192.4579","64.9","216.16","327","60.0","26"
"09/16/12 09:43:42","192.4635","60.6","216.31","309","60.07","26"
"09/16/12 09:48:41","192.472","125.6","216.92","584","60.03","27"
"09/16/12 09:53:41","192.4788","131.9","218.08","609","60.03","27"
"09/16/12 09:58:40","192.486","51.0","214.68","349","60.0","27"
"09/16/12 10:03:41","192.4937","116.3","216.64","547","60.03","28"
"09/16/12 10:08:40","192.5022","130.3","217.85","599","60.03","28"
"09/16/12 10:13:41","192.5108","113.9","217.0","534","60.0","28"
"09/16/12 10:18:41","192.5186","73.4","215.34","364","60.03","29"
"09/16/12 10:23:42","192.5293","81.9","217.04","401","60.03","29"
"09/16/12 10:28:42","192.5369","75.6","215.97","368","60.03","29"
"09/16/12 10:33:41","192.545","150.3","217.6","689","60.07","29"
"09/16/12 10:38:40","192.5559","138.3","217.57","633","60.0","30"
"09/16/12 10:43:40","192.5667","139.4","216.79","644","60.03","30"
"09/16/12 10:48:40","192.5775","139.3","216.92","643","60.03","30"
"09/16/12 10:53:40","192.5887","146.5","216.74","667","60.03","30"
"09/16/12 10:58:42","192.6003","88.5","215.67","426","60.07","30"
"09/16/12 11:03:40","192.6079","87.0","215.17","424","60.03","29"
"09/16/12 11:08:41","192.6153","96.6","215.68","459","60.0","29"
"09/16/12 11:13:41","192.6201","44.6","214.65","381","60.03","28"
"09/16/12 11:18:41","192.6303","159.4","217.86","724","60.03","29"
"09/16/12 11:23:40","192.6423","150.3","217.82","686","60.03","30"
"09/16/12 11:28:41","192.654","152.0","218.07","697","60.03","30"
"09/16/12 11:33:40","192.6659","152.8","217.82","693","60.0","30"
"09/16/12 11:38:41","192.6778","152.4","217.71","699","60.03","30"
"09/16/12 11:43:41","192.6898","153.8","217.52","706","60.0","30"
"09/16/12 11:48:42","192.7018","153.1","218.08","692","60.0","30"
"09/16/12 11:53:41","192.7136","151.3","218.45","689","60.03","31"
"09/16/12 11:58:41","192.7256","153.6","218.76","702","60.03","31"
"09/16/12 12:03:41","192.7377","155.7","219.25","704","60.0","31"
"09/16/12 12:08:41","192.7499","155.9","217.92","712","60.03","31"
"09/16/12 12:13:41","192.7621","155.7","217.52","711","60.03","31"
"09/16/12 12:18:41","192.7741","154.2","217.06","704","60.0","32"
"09/16/12 12:23:42","192.7861","154.0","218.2","700","60.03","32"
"09/16/12 12:28:40","192.798","152.3","217.82","694","60.03","33"
"09/16/12 12:33:41","192.8099","153.3","218.08","698","60.0","33"
"09/16/12 12:38:41","192.822","155.1","218.64","702","59.96","33"
"09/16/12 12:43:40","192.834","155.7","217.69","713","60.0","32"
"09/16/12 12:48:41","192.8462","155.7","217.93","711","60.07","32"
"09/16/12 12:53:40","192.8584","154.8","217.51","704","60.0","32"
"09/16/12 12:58:40","192.8704","155.8","217.88","711","60.03","32"
"09/16/12 13:03:41","192.8826","156.2","217.83","713","60.03","31"
"09/16/12 13:08:40","192.8947","153.8","217.52","701","60.0","32"
"09/16/12 13:13:40","192.9067","153.6","217.85","702","60.03","32"
"09/16/12 13:18:41","192.9187","154.1","217.49","706","60.0","32"
"09/16/12 13:23:41","192.9307","152.5","218.15","697","60.0","32"
"09/16/12 13:28:41","192.9425","152.0","218.03","694","60.0","31"
"09/16/12 13:33:41","192.9543","150.7","218.69","687","60.0","31"
"09/16/12 13:38:41","192.966","150.6","217.9","685","60.0","31"
"09/16/12 13:43:40","192.9776","149.0","218.7","682","60.03","31"
"09/16/12 13:48:41","192.9891","146.7","217.6","672","60.03","31"
"09/16/12 13:53:42","193.0005","145.5","217.74","667","60.0","31"
"09/16/12 13:58:41","193.0118","144.2","218.48","658","60.03","31"
"09/16/12 14:03:42","193.0229","141.8","217.18","655","60.03","31"
"09/16/12 14:08:40","193.0338","139.6","217.78","639","60.0","31"
"09/16/12 14:13:41","193.0447","137.1","217.93","630","60.03","31"
"09/16/12 14:18:40","193.0551","134.8","217.0","623","60.03","31"
"09/16/12 14:23:41","193.0655","134.9","217.39","625","60.03","31"
"09/16/12 14:28:42","193.076","134.1","216.8","622","60.0","31"
"09/16/12 14:33:40","193.0859","116.2","216.6","546","60.03","31"
"09/16/12 14:38:41","193.0958","132.5","217.48","612","60.03","31"
"09/16/12 14:43:41","193.106","128.0","217.55","594","60.0","31"
"09/16/12 14:48:40","193.1158","125.1","217.61","580","60.0","30"
"09/16/12 14:53:41","193.1254","122.6","217.57","571","60.0","30"
"09/16/12 14:58:41","193.1346","119.1","216.63","555","60.03","30"
"09/16/12 15:03:41","193.1435","114.4","216.91","539","60.0","30"
"09/16/12 15:08:42","193.1524","113.5","216.33","531","60.0","29"
"09/16/12 15:13:41","193.1611","110.1","216.93","518","60.03","29"
"09/16/12 15:18:41","193.1694","104.6","215.99","497","60.0","29"
"09/16/12 15:23:40","193.1773","100.3","216.16","480","60.0","29"
"09/16/12 15:28:40","193.185","96.1","215.42","462","60.0","29"
"09/16/12 15:33:41","193.1924","94.0","215.6","457","60.03","28"
"09/16/12 15:38:41","193.1996","90.0","215.1","437","60.03","28"
"09/16/12 15:43:40","193.2065","89.2","216.5","430","60.0","28"
"09/16/12 15:48:40","193.2133","86.5","214.97","420","60.0","28"
"09/16/12 15:53:40","193.22","87.1","215.44","425","60.0","28"
"09/16/12 15:58:41","193.2267","82.7","215.13","406","60.03","28"
"09/16/12 16:03:40","193.2329","79.8","215.05","394","60.0","28"
"09/16/12 16:08:40","193.239","73.7","215.28","368","60.03","28"
"09/16/12 16:13:41","193.2445","70.1","214.93","355","60.0","28"
"09/16/12 16:18:42","193.2499","65.1","214.6","326","60.0","27"
"09/16/12 16:23:40","193.2541","58.2","214.15","132","60.0","27"
"09/16/12 16:28:41","193.2581","58.8","214.53","349","60.03","27"
"09/16/12 16:33:41","193.2621","57.5","214.65","115","60.03","27"
"09/16/12 16:38:41","193.266","38.4","214.88","387","60.03","27"
"09/16/12 16:43:41","193.2697","31.1","214.56","147","60.03","26"
"09/16/12 16:48:40","193.2731","28.9","213.85","76","60.03","26"
"09/16/12 16:53:41","193.2753","14.1","213.78","145","60.03","26"
"09/16/12 16:58:41","193.2774","17.1","212.97","214","60.0","26"
"09/16/12 17:03:42","193.2796","27.9","213.94","278","60.03","25"
"09/16/12 17:08:41","193.2819","24.2","214.44","273","60.0","25"
"09/16/12 17:13:41","193.2839","29.6","214.2","28","60.0","25"
"09/16/12 17:18:41","193.2859","34.2","213.92","324","60.03","25"
"09/16/12 17:23:41","193.288","14.4","213.99","208","60.03","24"
"09/16/12 17:28:42","193.2893","11.9","214.24","126","60.03","24"
"09/16/12 17:33:41","193.2903","14.5","214.05","61","60.03","24"
"09/16/12 17:38:41","193.2913","16.0","214.61","147","60.03","23"
"09/16/12 17:43:41","193.2925","14.8","213.64","2","60.03","23"
"09/16/12 17:48:40","193.2933","12.0","213.08","2","60.03","23"
"09/16/12 17:53:41","193.294","11.0","214.15","10","60.03","23"
"09/16/12 17:58:41","193.2945","11.1","213.04","13","60.0","23"
"09/16/12 18:03:41","193.2949","0.0","212.69","0","60.07","23"
"09/16/12 18:08:41","193.2951","0.0","213.05","0","60.0","23"
"09/16/12 18:13:41","193.2953","0.0","212.84","0","60.03","22"
"09/16/12 18:18:41","193.2955","0.0","213.67","0","60.0","22"
"09/16/12 18:23:41","193.2958","0.0","212.83","0","60.0","22"
"09/16/12 18:28:40","193.2959","12.1","213.18","60","60.0","22"
"09/17/12 08:43:44","193.2959","0.0","212.26","0","60.03","13"
"09/17/12 09:18:43","193.296","0.0","212.96","0","60.03","14"
"09/17/12 09:23:40","193.2962","0.0","213.19","0","60.03","15"
"09/17/12 09:28:44","193.2965","7.3","213.93","0","60.07","15"
"09/17/12 09:53:40","193.2974","6.6","211.61","115","60.0","15"
"09/17/12 09:58:42","193.2978","0.0","211.27","180","60.03","15"
"09/17/12 10:03:42","193.2981","12.8","212.29","91","60.0","15"
"09/17/12 10:08:40","193.2985","0.0","212.29","0","60.03","15"
"09/17/12 10:13:41","193.299","12.4","212.6","20","60.03","15"
"09/17/12 10:38:40","193.3009","14.1","214.04","6","60.03","15"
"09/17/12 10:43:41","193.3013","0.0","213.12","0","60.03","15"
"09/17/12 10:48:41","193.3015","0.0","212.01","0","60.0","15"
"09/17/12 10:53:41","193.302","12.0","211.87","11","60.03","15"
"09/17/12 10:58:41","193.3025","0.0","213.25","0","60.03","15"
"09/17/12 11:03:42","193.3028","13.9","213.0","2","60.0","15"
"09/17/12 11:08:41","193.3031","0.0","213.69","0","60.03","15"
"09/17/12 11:18:42","193.3035","12.5","213.36","9","60.03","14"
"09/17/12 11:23:40","193.3041","12.2","213.82","0","60.0","14"
"09/17/12 11:28:43","193.305","12.4","213.38","99","60.03","14"
"09/17/12 11:33:42","193.3058","11.1","213.65","1","60.0","14"
"09/17/12 11:38:42","193.3067","0.0","213.68","9","60.03","14"
"09/17/12 11:43:41","193.3072","0.0","213.89","0","60.03","14"
"09/17/12 11:48:42","193.3079","10.6","213.81","221","60.03","14"
"09/17/12 11:53:42","193.3091","32.7","214.36","100","60.03","14"
"09/17/12 11:58:41","193.3109","20.6","214.0","192","60.03","14"
"09/17/12 12:03:41","193.3122","15.7","214.11","250","60.03","15"
"09/17/12 12:08:42","193.3134","15.6","213.9","35","60.03","14"
"09/17/12 12:13:42","193.3145","13.9","213.05","12","60.03","15"
"09/17/12 12:18:41","193.3155","11.6","213.6","5","60.03","15"
"09/17/12 12:23:42","193.3161","0.0","213.43","26","60.03","15"
"09/17/12 12:28:41","193.3168","11.2","213.52","37","60.0","14"
"09/17/12 12:33:41","193.3176","7.6","213.31","182","60.0","14"
"09/17/12 12:38:42","193.3182","0.0","213.73","0","60.03","15"
"09/17/12 12:43:42","193.3187","11.3","212.55","95","60.03","15"
"09/17/12 12:48:41","193.3193","5.0","212.83","0","60.07","14"
"09/17/12 12:53:42","193.3199","0.0","213.47","163","60.03","15"
"09/17/12 12:58:42","193.3203","0.0","213.47","0","60.0","15"
"09/17/12 13:03:42","193.3212","15.8","214.47","114","60.03","15"
"09/17/12 13:08:41","193.3224","16.6","214.48","1","60.0","15"
"09/17/12 13:13:41","193.3233","10.3","214.61","23","60.03","15"
"09/17/12 13:18:42","193.3242","10.0","214.98","94","60.03","15"
"09/17/12 13:23:40","193.3248","7.9","213.9","43","60.0","15"
"09/17/12 13:28:41","193.3258","12.0","213.43","155","60.0","15"
"09/17/12 13:33:42","193.3269","19.0","214.65","180","60.03","15"
"09/17/12 13:38:42","193.328","6.4","213.24","138","60.0","15"
"09/17/12 13:43:42","193.3284","0.0","213.03","0","60.03","15"
"09/17/12 13:48:42","193.3285","10.1","214.34","169","60.03","15"
"09/17/12 13:53:40","193.3294","14.6","214.73","91","60.03","15"
"09/17/12 13:58:41","193.3305","27.6","213.97","229","60.03","15"
"09/17/12 14:03:41","193.3328","48.0","214.91","121","60.03","15"
"09/17/12 14:08:42","193.3354","3.2","213.71","249","60.03","15"
"09/17/12 14:33:41","193.3381","20.5","214.26","201","60.03","15"
"09/17/12 14:38:42","193.3397","21.0","214.15","161","60.03","15"
"09/17/12 14:43:41","193.3407","15.1","213.75","224","60.03","15"
"09/17/12 14:48:40","193.3416","13.2","214.25","2","60.03","15"
"09/17/12 14:53:41","193.3424","14.0","214.79","134","60.03","15"
"09/17/12 14:58:41","193.3432","14.7","215.07","0","60.03","15"
"09/17/12 15:03:42","193.3443","21.2","214.56","127","60.03","15"
"09/17/12 15:08:42","193.3461","33.0","214.61","59","60.0","15"
"09/17/12 15:13:42","193.3476","14.8","214.15","3","60.0","15"
"09/17/12 15:18:42","193.3491","12.7","213.71","16","60.0","15"
"09/17/12 15:23:40","193.3512","26.1","214.69","79","60.03","15"
"09/17/12 15:28:42","193.3532","14.0","214.28","269","60.03","15"
"09/17/12 15:33:42","193.3549","34.7","214.29","281","60.03","15"
"09/17/12 15:38:41","193.3568","17.1","214.01","30","60.0","15"
"09/17/12 15:43:41","193.3589","27.0","214.84","122","60.03","15"
"09/17/12 15:48:42","193.3612","35.0","214.54","99","60.0","15"
"09/17/12 15:53:40","193.3644","40.6","214.75","410","60.0","15"
"09/17/12 15:58:41","193.3683","40.4","214.47","139","60.03","15"
"09/17/12 16:03:41","193.372","38.2","214.42","138","60.03","15"
"09/17/12 16:08:41","193.3753","42.6","214.76","362","60.0","15"
"09/17/12 16:13:41","193.3787","32.7","214.5","208","60.0","15"
"09/17/12 16:18:42","193.3812","25.8","214.55","147","60.03","15"
"09/17/12 16:23:41","193.3826","11.3","213.54","4","60.0","15"
"09/17/12 16:28:42","193.384","13.4","213.49","207","60.03","15"
"09/17/12 16:33:42","193.3853","15.6","213.06","24","60.0","14"
"09/17/12 16:38:41","193.3867","23.5","214.12","21","60.0","14"
"09/17/12 16:43:42","193.388","7.3","213.85","252","60.03","14"
"09/17/12 16:48:42","193.3893","27.8","214.28","21","60.03","14"
"09/17/12 16:53:40","193.3914","15.2","213.38","50","60.0","14"
"09/17/12 16:58:41","193.3926","12.1","213.06","10","60.03","14"
"09/17/12 17:03:42","193.3932","0.0","212.88","0","60.03","13"
"09/17/12 17:08:42","193.3935","0.0","212.88","0","60.03","13"
"09/17/12 17:13:42","193.3937","0.0","211.89","0","60.03","13"
"09/18/12 07:38:44","193.3943","27.5","214.18","97","60.07","6"
"09/18/12 07:43:41","193.3973","41.5","213.94","331","60.03","7"
"09/18/12 07:48:42","193.4007","45.1","213.89","221","60.03","8"
"09/18/12 07:53:42","193.4043","42.3","214.47","371","60.0","9"
"09/18/12 07:58:43","193.4084","54.3","213.99","150","60.0","10"
"09/18/12 08:03:41","193.4129","67.7","213.25","341","60.03","11"
"09/18/12 08:08:42","193.4184","66.1","215.06","381","60.03","11"
"09/18/12 08:13:42","193.4225","47.5","214.0","170","60.0","12"
"09/18/12 08:18:41","193.426","14.0","213.58","95","60.0","12"
"09/18/12 08:23:42","193.4309","37.5","214.71","150","60.0","12"
"09/18/12 08:28:42","193.4337","15.5","213.98","15","60.03","12"
"09/18/12 08:33:43","193.4349","14.5","214.12","40","60.03","11"
"09/18/12 08:38:41","193.4411","115.0","215.16","545","60.03","12"
"09/18/12 08:43:42","193.4507","134.0","216.55","625","60.03","13"
"09/18/12 08:48:41","193.4565","63.5","214.93","320","60.03","14"
"09/18/12 08:53:43","193.4587","16.7","212.89","1","60.03","14"
"09/18/12 08:58:41","193.4595","0.0","212.95","0","60.03","13"
"09/18/12 09:03:42","193.4598","0.0","212.27","85","60.0","14"
"09/18/12 09:33:41","193.4598","11.0","213.37","1","60.03","9"
"09/18/12 09:38:42","193.4603","13.3","213.27","22","60.03","9"
"09/18/12 09:43:42","193.461","11.8","214.04","5","60.03","9"
"09/18/12 09:48:42","193.4619","14.4","213.89","1","60.03","8"
"09/18/12 09:53:42","193.463","15.9","213.79","62","60.03","8"
"09/18/12 09:58:41","193.4642","13.7","213.43","3","60.03","8"
"09/18/12 10:03:42","193.4653","12.1","213.69","34","60.0","8"
"09/18/12 10:08:42","193.4659","14.5","213.59","0","60.0","8"
"09/18/12 10:13:43","193.4666","3.1","215.51","238","60.03","8"
"09/18/12 10:18:42","193.4674","11.7","213.3","0","60.03","8"
"09/18/12 10:23:42","193.4681","14.4","214.25","141","60.0","8"
"09/18/12 10:28:43","193.4688","13.2","213.92","2","60.03","9"
"09/18/12 10:33:42","193.4695","0.0","213.43","9","60.0","8"
"09/18/12 10:38:43","193.47","13.6","213.57","1","60.03","8"
"09/18/12 10:43:43","193.4708","7.2","213.25","223","60.03","8"
"09/18/12 10:48:42","193.4718","15.5","213.34","13","60.03","8"
"09/18/12 10:53:42","193.4733","25.8","214.5","298","60.03","9"
"09/18/12 10:58:42","193.4764","66.1","216.75","341","60.03","9"
"09/18/12 11:03:42","193.481","65.0","214.37","328","60.03","9"
"09/18/12 11:08:41","193.4893","108.3","216.23","512","60.03","10"
"09/18/12 11:13:41","193.4975","84.1","215.43","410","60.03","11"
"09/18/12 11:18:42","193.504","84.3","215.13","416","60.03","12"
"09/18/12 11:23:42","193.5098","65.8","215.75","328","60.03","13"
"09/18/12 11:28:42","193.5142","51.9","214.44","329","60.03","13"
"09/18/12 11:33:42","193.5193","84.0","212.85","412","60.0","14"
"09/18/12 11:38:43","193.525","68.9","214.38","345","60.03","14"
"09/18/12 11:43:42","193.5305","73.2","215.29","363","60.03","14"
"09/18/12 11:48:42","193.5376","100.4","216.07","478","60.03","15"
"09/18/12 11:53:42","193.5456","126.1","216.67","589","60.0","15"
"09/18/12 11:58:41","193.5553","131.4","217.31","606","60.03","16"
"09/18/12 12:03:42","193.5625","62.1","214.79","315","60.03","16"
"09/18/12 12:08:42","193.5662","44.7","214.25","151","60.0","15"
"09/18/12 12:13:42","193.569","30.7","214.56","78","60.03","15"
"09/18/12 12:18:41","193.5713","14.4","213.62","19","60.03","15"
"09/18/12 12:23:42","193.573","16.0","213.89","19","60.03","13"
"09/18/12 12:28:42","193.5748","13.2","213.68","17","60.03","12"
"09/18/12 12:33:41","193.5767","33.8","214.36","87","60.03","12"
"09/18/12 12:38:41","193.5787","26.3","214.25","90","60.03","11"
"09/18/12 12:43:42","193.5812","28.6","215.23","202","60.03","11"
"09/18/12 12:48:41","193.5836","23.1","214.17","143","60.03","11"
"09/18/12 12:53:42","193.5854","13.8","214.08","56","60.03","11"
"09/18/12 12:58:42","193.5868","15.6","214.28","96","60.03","11"
"09/18/12 13:03:43","193.5884","18.8","213.42","187","60.0","11"
"09/18/12 13:08:42","193.5899","20.0","214.16","125","60.03","11"
"09/18/12 13:13:42","193.5914","28.1","213.9","175","60.0","11"
"09/18/12 13:18:42","193.593","31.0","214.23","144","60.03","11"
"09/18/12 13:23:43","193.5951","36.2","214.43","74","60.0","11"
"09/18/12 13:28:42","193.598","30.7","214.83","158","60.0","11"
"09/18/12 13:33:42","193.5999","24.2","213.85","218","60.0","11"
"09/18/12 13:38:42","193.6019","36.4","214.38","255","60.0","11"
"09/18/12 13:43:42","193.6048","35.6","214.46","197","60.0","11"
"09/18/12 13:48:42","193.6082","38.6","214.56","251","60.03","11"
"09/18/12 13:53:42","193.6119","54.2","214.01","338","60.03","12"
"09/18/12 13:58:43","193.6154","46.4","214.06","234","60.03","12"
"09/18/12 14:03:41","193.6185","34.7","214.0","310","60.03","12"
"09/18/12 14:08:42","193.6216","36.0","214.51","219","60.0","13"
"09/18/12 14:13:41","193.6249","48.7","214.14","364","60.03","13"
"09/18/12 14:18:41","193.6284","39.5","213.61","377","60.03","13"
"09/18/12 14:23:42","193.632","49.4","214.22","305","60.0","13"
"09/18/12 14:28:42","193.6344","29.2","214.13","67","60.03","14"
"09/18/12 14:33:41","193.6367","54.9","215.29","388","60.0","14"
"09/18/12 14:38:42","193.6439","91.8","215.89","442","60.03","15"
"09/18/12 14:43:42","193.6508","72.8","216.08","361","60.03","16"
"09/18/12 14:48:41","193.6558","42.6","214.76","225","60.03","16"
"09/18/12 14:53:41","193.6578","12.5","213.76","4","60.03","16"
"09/18/12 14:58:42","193.6585","12.1","213.36","0","60.03","15"
"09/18/12 15:03:42","193.6589","14.1","212.68","16","60.0","14"
"09/18/12 15:08:42","193.6597","19.2","213.62","137","60.03","13"
"09/18/12 15:13:42","193.6608","14.5","212.69","3","60.07","13"
"09/18/12 15:18:41","193.662","26.3","212.45","199","60.0","13"
"09/18/12 15:23:43","193.6637","34.0","213.5","99","60.07","13"
"09/18/12 15:28:42","193.6661","39.9","214.55","225","60.03","13"
"09/18/12 15:33:42","193.6688","24.2","213.91","22","60.03","13"
"09/18/12 15:38:42","193.6702","14.3","213.24","1","60.0","14"
"09/18/12 15:43:41","193.6713","22.6","213.23","112","60.03","14"
"09/18/12 15:48:42","193.6729","28.8","212.94","69","60.0","14"
"09/18/12 15:53:41","193.6751","45.0","214.22","296","59.96","14"
"09/18/12 15:58:41","193.6779","30.9","213.8","238","60.03","14"
"09/18/12 16:03:42","193.6805","35.6","213.89","164","60.03","14"
"09/18/12 16:08:42","193.6827","15.1","213.94","33","60.03","14"
"09/18/12 16:13:42","193.6877","100.1","215.57","477","60.0","15"
"09/18/12 16:18:41","193.6926","87.6","215.34","428","60.03","16"
"09/18/12 16:23:41","193.6967","78.8","214.84","380","60.03","16"
"09/18/12 16:28:41","193.7026","75.9","215.3","373","60.0","17"
"09/18/12 16:33:42","193.7083","71.8","215.08","356","60.03","18"
"09/18/12 16:38:42","193.7137","68.1","214.79","340","60.03","18"
"09/18/12 16:43:42","193.7185","50.0","213.85","110","60.03","18"
"09/18/12 16:48:42","193.7232","44.7","214.97","341","60.03","18"
"09/18/12 16:53:42","193.7271","57.0","214.4","114","60.0","18"
"09/18/12 16:58:43","193.7306","41.6","214.68","310","60.07","19"
"09/18/12 17:03:43","193.7324","36.8","213.55","186","60.03","18"
"09/18/12 17:08:41","193.7352","39.6","214.44","135","60.03","18"
"09/18/12 17:13:42","193.737","47.0","214.51","239","60.03","17"
"09/18/12 17:18:42","193.7385","39.2","214.6","204","60.0","17"
"09/18/12 17:23:43","193.7408","33.3","214.21","147","60.03","17"
"09/18/12 17:28:41","193.7429","30.1","213.94","55","60.0","17"
"09/18/12 17:33:42","193.7448","18.3","213.13","26","60.03","17"
"09/18/12 17:38:41","193.7463","13.1","213.39","176","60.03","17"
"09/18/12 17:43:42","193.7476","12.2","213.4","11","60.03","17"
"09/18/12 17:48:42","193.7486","11.4","213.54","5","60.03","17"
"09/18/12 17:53:41","193.7494","0.0","213.52","0","60.03","17"
"09/18/12 17:58:42","193.7499","13.1","213.12","47","60.03","17"
"09/18/12 18:03:42","193.7504","0.0","212.94","0","60.03","17"
"09/18/12 18:08:42","193.7506","10.8","213.27","3","60.03","17"
"09/19/12 08:23:42","193.7506","0.0","212.38","0","60.03","6"
"09/19/12 08:28:44","193.7506","0.0","212.03","0","60.03","7"
"09/19/12 08:33:42","193.7509","0.0","213.61","26","60.03","7"
"09/19/12 08:38:45","193.7514","0.0","213.57","6","60.03","8"
"09/19/12 08:43:43","193.7522","0.0","212.85","33","60.0","8"
"09/19/12 08:48:42","193.7526","0.0","212.98","0","60.03","8"
"09/19/12 08:53:43","193.7531","0.0","212.92","0","60.0","9"
"09/19/12 08:58:42","193.7534","0.0","212.86","0","60.03","9"
"09/19/12 09:03:42","193.7538","0.0","213.31","0","60.03","9"
"09/19/12 09:08:43","193.7543","13.4","213.2","0","60.03","9"
"09/19/12 09:13:43","193.7552","12.9","213.38","7","60.0","9"
"09/19/12 09:18:41","193.7567","32.5","213.07","64","60.03","9"
"09/19/12 09:23:42","193.7594","49.9","214.29","127","60.03","10"
"09/19/12 09:28:42","193.7619","12.7","214.17","21","60.0","10"
"09/19/12 09:33:43","193.7635","18.8","214.1","264","60.0","11"
"09/19/12 09:38:43","193.7658","37.5","213.35","271","60.0","11"
"09/19/12 09:43:43","193.7691","33.1","213.72","168","60.0","11"
"09/19/12 09:48:42","193.7704","12.7","213.14","35","60.03","11"
"09/19/12 09:53:41","193.7711","0.0","212.62","173","60.03","11"
"09/19/12 09:58:42","193.7714","8.8","212.72","0","60.03","11"
"09/19/12 10:03:43","193.7721","0.0","212.94","0","60.07","11"
"09/19/12 10:08:43","193.7726","0.0","214.64","0","60.03","11"
"09/19/12 10:13:43","193.7727","0.0","212.49","0","60.03","10"
"09/19/12 10:18:42","193.7728","10.8","214.29","37","60.0","11"
"09/19/12 10:23:42","193.7734","10.9","214.25","4","60.03","11"
"09/19/12 10:28:43","193.7743","13.8","213.49","0","60.0","11"
"09/19/12 10:33:43","193.7748","0.0","213.62","0","60.03","11"
"09/19/12 10:38:42","193.7754","15.1","213.75","104","60.0","11"
"09/19/12 10:43:41","193.7761","14.8","214.41","6","60.03","11"
"09/19/12 10:48:42","193.7768","8.7","214.48","0","60.03","11"
"09/19/12 10:53:43","193.7774","0.0","213.02","10","60.03","11"
"09/19/12 10:58:43","193.7777","0.0","214.94","0","60.03","11"
"09/19/12 11:03:42","193.7789","31.2","214.47","79","60.03","11"
"09/19/12 11:08:43","193.7828","26.9","214.06","24","60.03","11"
"09/19/12 11:13:42","193.7839","14.1","214.06","5","60.0","11"
"09/19/12 11:18:42","193.785","0.0","214.3","0","60.0","11"
"09/19/12 11:28:42","193.7856","13.9","213.46","0","60.03","11"
"09/19/12 11:33:42","193.7867","31.6","213.57","97","60.0","11"
"09/19/12 11:38:43","193.7889","25.6","214.24","266","60.0","11"
"09/19/12 11:43:42","193.7913","28.8","214.32","286","60.0","11"
"09/19/12 11:48:41","193.7943","34.7","213.07","257","60.0","12"
"09/19/12 11:53:42","193.7961","25.8","213.97","33","60.03","12"
"09/19/12 11:58:43","193.7983","15.1","214.03","18","60.03","12"
"09/19/12 12:03:42","193.8006","42.2","214.52","204","60.0","12"
"09/19/12 12:08:43","193.8057","63.9","214.35","326","60.0","13"
"09/19/12 12:13:43","193.8087","15.7","213.34","112","60.0","13"
"09/19/12 12:18:43","193.8118","56.0","214.54","158","60.03","13"
"09/19/12 12:23:41","193.8159","40.4","214.06","225","60.0","13"
"09/19/12 12:28:41","193.8187","40.2","215.04","332","60.03","14"
"09/19/12 12:33:42","193.8244","105.8","215.74","501","60.0","14"
"09/19/12 12:38:42","193.8329","73.6","214.73","363","60.0","15"
"09/19/12 12:43:43","193.8388","91.4","216.24","438","60.03","16"
"09/19/12 12:48:42","193.8461","81.9","215.41","398","60.03","17"
"09/19/12 12:53:42","193.8517","73.3","215.25","366","60.0","17"
"09/19/12 12:58:43","193.8581","89.0","214.7","433","60.03","17"
"09/19/12 13:03:43","193.8663","71.0","214.75","355","60.0","17"
"09/19/12 13:08:43","193.8743","191.6","217.54","867","60.0","18"
"09/19/12 13:13:42","193.8854","168.9","217.85","765","60.0","20"
"09/19/12 13:18:42","193.8988","182.7","218.42","821","60.0","22"
"09/19/12 13:23:42","193.9098","185.9","217.91","837","60.0","22"
"09/19/12 13:28:42","193.9187","179.1","218.08","809","60.0","22"
"09/19/12 13:33:43","193.9283","83.1","215.95","403","60.03","22"
"09/19/12 13:38:42","193.939","175.5","218.81","787","60.0","23"
"09/19/12 13:43:42","193.9511","159.1","217.68","720","60.03","23"
"09/19/12 13:48:42","193.9633","153.9","216.82","706","60.03","24"
"09/19/12 13:53:42","193.9753","154.8","217.89","702","60.0","25"
"09/19/12 13:58:42","193.9872","151.4","216.97","695","60.0","25"
"09/19/12 14:03:42","193.999","150.5","218.17","683","60.0","25"
"09/19/12 14:08:42","194.0106","148.6","218.71","679","60.03","26"
"09/19/12 14:13:43","194.0221","148.2","218.2","672","60.0","26"
"09/19/12 14:18:42","194.0326","86.5","216.21","416","60.03","26"
"09/19/12 14:23:42","194.0364","58.6","214.44","112","60.0","24"
"09/19/12 14:28:42","194.04","60.8","215.07","395","60.03","23"
"09/19/12 14:33:43","194.0471","47.2","215.11","384","60.03","23"
"09/19/12 14:38:43","194.0528","81.6","215.41","403","60.0","23"
"09/19/12 14:43:43","194.0625","150.7","217.54","691","60.0","23"
"09/19/12 14:48:42","194.0692","76.0","215.91","373","60.0","23"
"09/19/12 14:53:43","194.0754","77.4","215.88","377","60.03","23"
"09/19/12 14:58:43","194.0842","133.0","215.19","619","60.0","24"
"09/19/12 15:03:42","194.0899","79.8","214.93","393","60.0","23"
"09/19/12 15:08:42","194.0969","156.8","216.99","713","60.0","23"
"09/19/12 15:13:43","194.1023","60.4","214.38","312","60.03","23"
"09/19/12 15:18:42","194.1061","37.7","215.3","110","60.03","22"
"09/19/12 15:23:42","194.1093","48.0","215.11","342","60.03","22"
"09/19/12 15:28:43","194.1129","40.5","214.12","301","60.0","22"
"09/19/12 15:33:42","194.1161","37.0","214.61","318","60.0","21"
"09/19/12 15:38:42","194.1197","35.9","213.95","346","60.0","20"
"09/19/12 15:43:43","194.1247","89.0","216.7","425","60.0","20"
"09/19/12 15:48:42","194.1323","42.5","215.17","144","59.96","21"
"09/19/12 15:53:42","194.1363","27.1","214.3","32","60.03","21"
