"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/19/12 15:58:42","194.1379","32.8","214.2","79","60.03","20"
"09/19/12 16:03:43","194.1401","27.0","214.31","176","60.0","20"
"09/19/12 16:08:43","194.1426","33.3","213.51","257","60.0","20"
"09/19/12 16:13:42","194.1448","27.8","213.62","31","60.03","19"
"09/19/12 16:18:42","194.1468","25.1","213.84","34","60.0","19"
"09/19/12 16:23:43","194.1488","20.7","213.19","19","60.0","19"
"09/19/12 16:28:43","194.1503","14.1","214.17","256","60.03","19"
"09/19/12 16:33:42","194.1532","61.6","214.93","316","60.0","19"
"09/19/12 16:38:43","194.1577","24.9","214.05","290","60.0","19"
"09/19/12 16:43:43","194.1619","60.0","215.03","307","60.0","19"
"09/19/12 16:48:43","194.1657","42.3","215.24","362","60.03","20"
"09/19/12 16:53:43","194.1697","51.1","215.09","356","60.03","20"
"09/19/12 16:58:43","194.1734","52.5","215.05","407","60.03","20"
"09/19/12 17:03:41","194.1768","47.1","214.6","264","60.03","20"
"09/19/12 17:08:42","194.18","35.5","213.79","217","60.0","20"
"09/19/12 17:13:42","194.1828","29.6","214.38","202","60.0","20"
"09/19/12 17:18:43","194.185","11.9","213.31","71","60.03","20"
"09/19/12 17:23:43","194.1857","6.3","213.26","155","60.0","19"
"09/19/12 17:28:43","194.1864","14.1","212.78","23","60.03","19"
"09/19/12 17:33:41","194.1872","4.0","213.39","205","60.0","18"
"09/20/12 07:53:43","194.1876","3.1","212.7","206","60.03","11"
"09/20/12 07:58:47","194.1878","0.0","213.16","0","60.0","11"
"09/20/12 09:13:45","194.1885","10.7","211.89","19","60.0","11"
"09/20/12 09:18:47","194.189","6.9","213.18","184","60.03","11"
"09/20/12 09:23:45","194.1899","15.0","213.21","4","60.0","12"
"09/20/12 09:28:46","194.1904","0.0","213.3","2","60.03","12"
"09/20/12 09:33:46","194.1909","15.4","212.42","227","60.03","12"
"09/20/12 09:38:47","194.1916","11.3","214.09","33","60.0","12"
"09/20/12 09:43:47","194.192","0.0","212.86","0","60.0","13"
"09/20/12 09:48:47","194.1924","14.0","213.24","3","60.03","12"
"09/20/12 09:53:46","194.1929","5.4","212.74","230","60.0","13"
"09/20/12 09:58:46","194.1932","11.5","212.68","13","60.0","13"
"09/20/12 10:03:47","194.1936","0.0","212.69","244","60.0","13"
"09/20/12 10:08:45","194.1941","12.3","212.51","0","60.0","13"
"09/20/12 10:13:46","194.1947","14.4","212.65","1","60.03","13"
"09/20/12 10:18:46","194.1955","11.8","212.61","1","60.0","13"
"09/20/12 10:23:47","194.1959","0.0","213.43","0","60.03","13"
"09/20/12 10:28:47","194.1961","13.8","213.39","9","60.03","13"
"09/20/12 10:58:46","194.1966","14.0","214.87","0","60.03","12"
"09/20/12 11:03:46","194.1972","4.2","213.62","120","60.03","13"
"09/20/12 11:08:46","194.1979","0.0","213.27","0","60.03","13"
"09/20/12 11:13:46","194.1983","14.8","213.3","47","60.0","13"
"09/20/12 11:18:46","194.1989","13.0","213.46","87","60.03","13"
"09/20/12 11:23:46","194.1993","13.6","213.55","1","60.0","13"
"09/20/12 11:28:46","194.1999","7.4","212.75","0","60.03","13"
"09/20/12 11:33:47","194.201","22.7","213.97","261","60.03","13"
"09/20/12 11:38:47","194.2027","23.1","213.89","135","60.03","13"
"09/20/12 11:43:47","194.2036","23.0","214.24","72","60.07","13"
"09/20/12 11:48:47","194.2045","14.8","213.13","0","60.03","13"
"09/20/12 11:53:46","194.2061","28.7","214.26","261","60.03","13"
"09/20/12 11:58:47","194.2072","0.0","212.92","0","60.0","13"
"09/20/12 12:03:45","194.2075","10.6","213.86","3","60.03","13"
"09/20/12 12:08:46","194.2081","0.0","213.96","228","60.07","13"
"09/20/12 12:13:46","194.2091","29.8","213.67","69","60.0","13"
"09/20/12 12:18:47","194.2106","15.3","214.07","171","60.0","13"
"09/20/12 12:23:46","194.2119","11.3","213.07","3","60.07","14"
"09/20/12 12:28:46","194.2122","0.0","212.04","27","60.0","14"
"09/20/12 12:33:46","194.2124","0.0","211.32","0","60.03","14"
"09/20/12 12:38:46","194.2127","0.0","212.13","0","60.0","14"
"09/20/12 13:03:46","194.2145","10.9","214.92","202","60.07","13"
"09/20/12 13:08:46","194.2167","26.2","215.5","225","60.03","14"
"09/20/12 13:13:46","194.219","29.3","213.83","90","60.03","14"
"09/20/12 13:18:46","194.2206","15.2","215.15","72","60.0","14"
"09/20/12 13:23:46","194.2219","13.9","213.03","41","60.03","14"
"09/20/12 13:28:47","194.2226","26.0","214.11","116","60.07","14"
"09/20/12 13:33:47","194.2239","16.3","214.2","27","60.03","15"
"09/20/12 13:38:47","194.2246","12.2","213.94","6","60.03","14"
"09/20/12 13:43:45","194.2254","0.0","214.0","0","60.03","14"
"09/20/12 13:48:46","194.2264","22.5","213.78","257","60.0","15"
"09/20/12 13:53:47","194.2274","31.8","214.73","15","60.03","14"
"09/20/12 13:58:46","194.2316","93.7","216.54","451","60.07","15"
"09/20/12 14:03:46","194.2374","47.3","214.83","335","60.03","16"
"09/20/12 14:08:46","194.2436","140.8","217.73","649","60.03","17"
"09/20/12 14:13:46","194.2488","72.6","215.16","362","60.0","17"
"09/20/12 14:18:47","194.2524","39.4","214.63","227","60.0","17"
"09/20/12 14:23:46","194.2577","88.6","216.02","426","60.03","17"
"09/20/12 14:28:47","194.2619","26.5","215.4","65","60.03","17"
"09/20/12 14:33:46","194.2642","13.9","214.23","135","60.03","17"
"09/20/12 14:38:47","194.2656","6.8","213.66","254","60.0","17"
"09/20/12 14:43:47","194.2664","13.0","213.92","4","60.03","16"
"09/20/12 14:48:46","194.2682","35.8","215.61","144","60.03","16"
"09/20/12 14:53:46","194.2713","34.7","215.81","114","60.03","16"
"09/20/12 14:58:47","194.275","37.4","214.76","105","60.0","17"
"09/20/12 15:03:47","194.2779","37.0","214.27","130","60.03","17"
"09/20/12 15:08:45","194.2805","13.8","213.6","16","60.0","17"
"09/20/12 15:13:46","194.2832","40.6","213.38","303","60.0","17"
"09/20/12 15:18:47","194.2858","43.7","213.9","320","60.03","17"
"09/20/12 15:23:46","194.2893","36.3","214.81","253","60.03","17"
"09/20/12 15:28:47","194.2924","34.6","214.38","108","60.03","17"
"09/20/12 15:33:46","194.2955","32.7","214.33","187","60.03","17"
"09/20/12 15:38:47","194.2976","34.1","213.66","146","60.03","17"
"09/20/12 15:43:45","194.3005","39.8","214.01","152","60.0","17"
"09/20/12 15:48:46","194.3031","36.1","213.8","107","60.03","17"
"09/20/12 15:53:47","194.3043","0.0","212.82","147","60.0","16"
"09/20/12 16:18:46","194.3063","14.3","213.58","0","60.0","14"
"09/20/12 16:23:46","194.3071","21.9","212.85","61","60.03","14"
"09/20/12 16:28:47","194.3084","11.0","213.35","32","60.0","14"
"09/20/12 16:33:46","194.3094","15.7","213.45","5","60.03","14"
"09/20/12 16:38:46","194.3103","10.8","213.44","24","60.03","14"
"09/20/12 16:43:47","194.3111","11.1","213.17","226","60.03","14"
"09/20/12 16:48:47","194.3126","20.9","213.88","15","60.03","14"
"09/20/12 16:53:46","194.3139","17.6","213.97","31","60.03","14"
"09/20/12 16:58:47","194.3153","15.3","213.34","31","60.03","14"
"09/20/12 17:03:46","194.3165","10.6","213.59","4","60.03","14"
"09/20/12 17:08:45","194.3175","13.7","213.51","103","60.0","14"
"09/20/12 17:13:46","194.3183","13.4","214.1","27","60.03","14"
"09/20/12 17:18:46","194.319","11.3","213.94","9","60.03","14"
"09/20/12 17:23:47","194.3197","14.1","213.26","75","60.0","13"
"09/20/12 17:28:46","194.3202","14.5","213.19","0","60.03","14"
"09/20/12 17:33:46","194.3206","0.0","213.62","0","60.03","14"
"09/20/12 17:38:46","194.321","0.0","213.11","0","60.03","14"
"09/21/12 07:38:46","194.3215","7.8","214.19","0","60.03","9"
"09/21/12 07:43:48","194.3221","14.1","214.49","165","60.03","9"
"09/21/12 07:48:46","194.3229","13.3","215.2","27","60.03","10"
"09/21/12 07:53:46","194.3252","45.6","214.92","321","60.03","10"
"09/21/12 07:58:46","194.3287","49.5","215.28","269","60.07","11"
"09/21/12 08:03:48","194.3311","11.2","214.02","3","60.03","11"
"09/21/12 08:08:46","194.332","15.4","213.79","56","60.0","11"
"09/21/12 08:13:47","194.3326","0.0","214.17","0","60.03","12"
"09/21/12 08:18:47","194.3329","14.1","213.92","1","60.03","12"
"09/21/12 08:23:46","194.3334","13.4","214.4","0","60.03","12"
"09/21/12 08:28:46","194.3341","16.2","214.52","9","60.03","12"
"09/21/12 08:33:46","194.3352","13.0","215.22","10","60.03","12"
"09/21/12 08:38:46","194.3368","32.2","214.8","121","60.0","12"
"09/21/12 08:43:46","194.3406","58.5","214.91","113","60.03","13"
"09/21/12 08:48:47","194.344","28.2","214.88","150","60.0","13"
"09/21/12 08:53:46","194.3456","4.8","214.15","243","60.03","13"
"09/21/12 08:58:46","194.3462","2.0","213.89","0","60.03","13"
"09/21/12 09:03:46","194.3467","0.0","213.69","0","60.03","13"
"09/21/12 09:08:48","194.3474","6.6","214.28","254","60.0","13"
"09/21/12 09:13:47","194.3478","0.0","214.5","0","60.0","13"
"09/21/12 09:18:47","194.348","1.7","214.68","0","60.03","13"
"09/21/12 09:23:48","194.3484","3.9","214.02","235","60.0","13"
"09/21/12 09:28:48","194.3493","24.7","214.29","184","60.03","13"
"09/21/12 09:33:47","194.3515","37.4","215.0","280","60.0","13"
"09/21/12 09:38:47","194.3531","0.0","214.5","109","60.0","13"
"09/21/12 09:48:47","194.3539","14.6","214.62","3","60.03","12"
"09/21/12 10:13:46","194.3562","30.3","215.1","97","60.03","12"
"09/21/12 10:18:46","194.358","33.4","215.21","288","60.0","12"
"09/21/12 10:23:46","194.3622","51.9","216.45","302","60.0","13"
"09/21/12 10:28:47","194.3648","18.6","216.26","235","60.07","13"
"09/21/12 10:33:46","194.3663","28.8","214.8","100","60.0","13"
"09/21/12 10:38:46","194.3686","51.3","215.9","118","60.0","13"
"09/21/12 10:43:46","194.3712","17.3","214.67","67","60.03","13"
"09/21/12 10:48:46","194.3749","82.1","216.16","404","60.0","13"
"09/21/12 10:53:46","194.3834","61.0","215.74","311","60.0","14"
"09/21/12 10:58:47","194.3873","43.9","215.71","385","60.03","15"
"09/21/12 11:03:46","194.3941","59.0","215.91","268","60.03","15"
"09/21/12 11:08:47","194.3983","27.9","215.08","229","60.0","15"
"09/21/12 11:13:47","194.4001","13.7","215.95","39","60.03","15"
"09/21/12 11:18:46","194.4019","32.6","214.35","263","60.03","15"
"09/21/12 11:23:47","194.4068","66.4","215.86","331","60.03","15"
"09/21/12 11:28:47","194.4102","38.4","215.68","257","60.03","15"
"09/21/12 11:33:47","194.4125","14.3","214.86","5","60.03","15"
"09/21/12 11:38:47","194.4144","35.8","213.99","73","60.03","15"
"09/21/12 11:43:48","194.4181","63.6","215.78","323","60.0","15"
"09/21/12 11:48:46","194.4243","134.4","217.47","619","60.03","16"
"09/21/12 11:53:47","194.4323","66.2","215.62","329","60.0","16"
"09/21/12 11:58:47","194.4391","72.5","215.8","360","60.0","17"
"09/21/12 12:03:46","194.4519","59.9","214.96","427","60.03","18"
"09/21/12 12:08:46","194.4551","43.0","215.13","91","60.0","17"
"09/21/12 12:13:47","194.4588","31.9","214.27","89","60.0","17"
"09/21/12 12:18:47","194.468","72.3","215.37","399","60.0","18"
"09/21/12 12:23:47","194.4763","197.3","217.75","883","60.03","19"
"09/21/12 12:28:47","194.4863","39.0","213.79","96","60.03","19"
"09/21/12 12:33:47","194.4911","196.5","217.53","890","60.03","19"
"09/21/12 12:38:48","194.5026","194.5","217.86","877","60.03","20"
"09/21/12 12:43:46","194.5112","162.7","217.92","738","60.03","19"
"09/21/12 12:48:48","194.5225","127.3","217.58","588","60.03","20"
"09/21/12 12:53:46","194.5294","60.5","215.48","436","60.03","19"
"09/21/12 12:58:47","194.5346","63.9","215.4","120","60.03","18"
"09/21/12 13:03:47","194.5413","96.5","217.01","462","60.0","18"
"09/21/12 13:08:46","194.547","75.2","216.0","367","60.07","18"
"09/21/12 13:13:47","194.5537","118.6","216.81","556","60.0","18"
"09/21/12 13:18:46","194.5613","87.3","216.63","422","60.03","18"
"09/21/12 13:23:47","194.5688","140.6","218.17","640","60.0","19"
"09/21/12 13:28:47","194.5775","61.0","215.73","255","60.03","19"
"09/21/12 13:33:47","194.5844","66.1","216.1","334","60.03","19"
"09/21/12 13:38:47","194.5933","197.1","218.77","883","60.03","20"
"09/21/12 13:43:46","194.6043","190.2","218.59","852","60.03","20"
"09/21/12 13:48:47","194.6176","62.9","216.37","315","60.03","21"
"09/21/12 13:53:47","194.6275","161.3","218.62","728","60.03","22"
"09/21/12 13:58:47","194.6341","64.3","216.23","329","60.0","21"
"09/21/12 14:03:46","194.6438","48.6","215.47","159","60.0","21"
"09/21/12 14:08:47","194.6472","43.5","215.26","280","60.0","20"
"09/21/12 14:13:47","194.6505","38.8","214.49","279","60.03","19"
"09/21/12 14:18:47","194.661","78.8","216.83","382","60.0","20"
"09/21/12 14:23:47","194.6674","41.1","215.28","245","60.03","19"
"09/21/12 14:28:46","194.6706","73.8","216.33","362","60.03","18"
"09/21/12 14:33:47","194.6736","35.7","214.42","197","60.03","18"
"09/21/12 14:38:47","194.6784","90.2","216.06","437","60.03","17"
"09/21/12 14:43:47","194.6856","108.6","216.12","511","60.0","18"
"09/21/12 14:48:48","194.6926","76.7","215.8","380","60.03","18"
"09/21/12 14:53:47","194.6973","67.2","216.08","336","60.03","17"
"09/21/12 14:58:46","194.7009","40.5","214.8","138","60.03","17"
"09/21/12 15:03:46","194.7039","39.1","215.31","207","60.0","17"
"09/21/12 15:08:47","194.7091","72.1","215.44","356","60.0","17"
"09/21/12 15:13:47","194.7129","42.6","214.37","144","60.0","17"
"09/21/12 15:18:46","194.7158","40.9","214.81","315","60.03","17"
"09/21/12 15:23:47","194.7201","44.1","214.41","180","60.03","17"
"09/21/12 15:28:47","194.7231","35.1","214.62","150","60.03","17"
"09/21/12 15:33:47","194.7269","51.2","214.8","118","60.0","17"
"09/21/12 15:38:48","194.7303","31.6","214.73","273","60.03","17"
"09/21/12 15:43:48","194.7365","134.6","217.24","623","60.0","17"
"09/21/12 15:48:46","194.7427","35.5","213.84","337","60.0","18"
"09/21/12 15:53:47","194.7452","22.9","213.26","24","60.0","17"
"09/21/12 15:58:47","194.747","21.4","214.25","74","60.03","17"
"09/21/12 16:03:47","194.7487","10.6","213.53","207","60.0","17"
"09/21/12 16:08:47","194.7501","30.1","213.68","77","60.0","16"
"09/21/12 16:13:48","194.7517","14.7","213.56","51","60.03","16"
"09/21/12 16:18:46","194.753","17.1","213.34","52","60.03","15"
"09/21/12 16:23:47","194.7555","73.4","214.64","367","60.0","15"
"09/21/12 16:28:48","194.7603","48.6","214.81","289","60.03","16"
"09/21/12 16:33:46","194.7643","41.3","215.74","383","60.0","16"
"09/21/12 16:38:46","194.7673","23.6","214.2","185","60.03","16"
"09/21/12 16:43:47","194.7689","27.8","214.56","78","60.0","16"
"09/21/12 16:48:47","194.771","20.2","213.2","52","60.03","16"
"09/21/12 16:53:47","194.7724","24.8","213.66","100","60.0","16"
"09/21/12 16:58:48","194.7742","34.9","214.48","182","60.03","16"
"09/21/12 17:03:46","194.7759","17.7","214.17","51","60.03","16"
"09/21/12 17:08:47","194.7771","14.1","213.25","8","60.03","15"
"09/21/12 17:13:47","194.7782","18.9","214.23","246","60.03","15"
"09/21/12 17:18:46","194.7796","12.7","213.65","219","60.0","15"
"09/21/12 17:23:47","194.7809","12.6","214.16","116","60.03","15"
"09/21/12 17:28:47","194.7821","19.4","213.43","213","60.0","15"
"09/21/12 17:33:48","194.7832","18.7","213.95","239","60.03","15"
"09/21/12 17:38:46","194.7841","15.3","213.91","4","60.03","15"
"09/21/12 17:43:47","194.785","16.2","212.98","0","60.03","14"
"09/21/12 17:48:46","194.7856","13.8","215.11","12","60.03","14"
"09/21/12 17:53:46","194.7862","13.7","214.04","5","60.07","15"
"09/21/12 17:58:47","194.7865","0.0","213.96","0","60.07","15"
"09/22/12 07:08:47","194.7868","15.8","213.63","5","60.07","9"
"09/22/12 07:13:48","194.7873","1.9","213.23","0","60.03","10"
"09/22/12 07:18:48","194.7882","12.7","212.94","50","60.03","10"
"09/22/12 07:23:46","194.7885","0.0","213.34","28","60.03","11"
"09/22/12 07:28:48","194.7892","12.9","213.17","115","60.03","11"
"09/22/12 07:33:48","194.7903","13.9","213.92","4","60.0","11"
"09/22/12 07:38:47","194.7918","18.0","214.07","40","60.03","11"
"09/22/12 07:43:47","194.7937","21.9","212.83","192","60.03","11"
"09/22/12 07:48:48","194.7969","58.0","214.7","409","60.03","11"
"09/22/12 07:53:47","194.8018","69.2","214.14","351","60.03","12"
"09/22/12 07:58:48","194.8063","63.9","214.07","326","60.03","13"
"09/22/12 08:03:48","194.8085","9.8","212.47","0","60.03","13"
"09/22/12 08:08:48","194.8092","13.6","213.3","55","60.03","13"
"09/22/12 08:13:48","194.8096","13.6","212.69","12","60.03","13"
"09/22/12 08:18:48","194.8102","14.9","212.68","175","60.03","12"
"09/22/12 08:23:47","194.8111","8.0","213.05","223","60.03","12"
"09/22/12 08:28:48","194.8126","11.7","212.57","216","60.03","12"
"09/22/12 08:33:47","194.8177","96.5","214.73","469","60.0","13"
"09/22/12 08:38:48","194.8257","109.6","216.44","518","60.03","13"
"09/22/12 08:43:46","194.8315","54.9","214.64","149","60.03","14"
"09/22/12 08:48:47","194.8381","43.1","213.76","136","60.03","15"
"09/22/12 08:53:47","194.8402","13.7","212.83","39","60.0","14"
"09/22/12 08:58:47","194.8413","16.3","213.05","51","60.03","13"
"09/22/12 09:03:48","194.8429","18.0","213.54","262","60.03","13"
"09/22/12 09:08:46","194.8468","36.9","215.09","77","60.03","13"
"09/22/12 09:13:47","194.8484","15.1","213.91","37","60.03","13"
"09/22/12 09:18:47","194.8505","12.7","213.76","24","60.0","13"
"09/22/12 09:23:47","194.8544","39.3","214.08","145","60.0","13"
"09/22/12 09:28:47","194.8606","83.5","215.52","409","60.0","13"
"09/22/12 09:33:48","194.8628","62.0","214.91","329","60.03","13"
"09/22/12 09:38:47","194.8664","95.6","216.22","457","60.0","13"
"09/22/12 09:43:47","194.8704","80.8","215.78","395","60.0","13"
"09/22/12 09:48:47","194.8812","172.1","217.96","782","60.0","15"
"09/22/12 09:53:47","194.8943","170.8","219.34","771","60.03","17"
"09/22/12 09:58:48","194.9033","157.0","218.18","715","60.07","17"
"09/22/12 10:03:48","194.9103","62.3","215.11","318","60.03","16"
"09/22/12 10:08:48","194.9139","37.3","214.51","83","60.0","15"
"09/22/12 10:13:46","194.9172","45.3","214.8","293","60.0","15"
"09/22/12 10:18:47","194.9216","100.3","216.03","478","60.0","15"
"09/22/12 10:23:47","194.9321","56.4","215.4","324","60.0","16"
"09/22/12 10:28:48","194.9349","11.1","213.48","26","60.0","15"
"09/22/12 10:33:46","194.9361","18.3","214.43","175","60.0","15"
"09/22/12 10:38:47","194.938","26.2","214.08","20","60.03","14"
"09/22/12 10:43:48","194.9407","63.5","214.99","294","60.03","13"
"09/22/12 10:48:48","194.9452","62.2","215.01","367","60.03","13"
"09/22/12 10:53:47","194.9529","170.8","218.5","770","60.0","14"
"09/22/12 10:58:48","194.9619","30.7","215.12","238","60.0","14"
"09/22/12 11:03:48","194.9735","177.5","218.11","802","60.03","16"
"09/22/12 11:08:47","194.9874","187.2","217.66","837","60.0","17"
"09/22/12 11:13:47","195.0005","190.0","218.24","858","60.0","18"
"09/22/12 11:18:48","195.0135","65.6","215.27","330","60.0","18"
"09/22/12 11:23:47","195.0175","53.9","214.52","173","60.03","17"
"09/22/12 11:28:47","195.0223","37.9","215.27","104","60.0","16"
"09/22/12 11:33:48","195.0245","14.5","214.32","185","60.03","15"
"09/22/12 11:38:48","195.0261","27.6","213.58","289","60.0","14"
"09/22/12 11:43:46","195.029","56.5","214.53","286","60.03","13"
"09/22/12 11:48:47","195.0349","92.1","215.04","446","60.0","13"
"09/22/12 11:58:48","195.0477","55.1","214.6","208","60.03","14"
"09/22/12 12:03:46","195.0522","66.8","214.82","337","60.0","14"
"09/22/12 12:08:47","195.0617","47.2","214.63","118","60.03","15"
"09/22/12 12:13:47","195.064","22.8","213.75","33","60.0","14"
"09/22/12 12:18:47","195.0653","11.5","213.4","13","60.03","13"
"09/22/12 12:23:48","195.0659","0.0","213.28","0","60.03","13"
"09/22/12 12:28:47","195.067","11.5","213.39","42","60.0","12"
"09/22/12 12:33:47","195.0679","10.9","213.42","13","60.0","12"
"09/22/12 12:38:48","195.0699","34.6","214.0","252","60.03","11"
"09/22/12 12:43:47","195.0744","46.7","214.48","322","60.03","12"
"09/22/12 12:48:48","195.0765","33.9","213.77","193","60.0","12"
"09/22/12 12:53:48","195.0789","27.0","214.43","150","60.03","11"
"09/22/12 12:58:47","195.0815","38.9","214.8","355","60.03","11"
"09/22/12 13:03:47","195.0846","36.9","214.01","86","60.03","11"
"09/22/12 13:08:47","195.0873","43.4","215.05","325","60.0","11"
"09/22/12 13:13:47","195.0905","52.5","215.09","160","60.03","11"
"09/22/12 13:18:48","195.0946","31.2","214.43","294","60.0","11"
"09/22/12 13:23:46","195.0973","43.9","214.33","300","60.03","11"
"09/22/12 13:28:46","195.1006","40.2","214.06","232","60.03","11"
"09/22/12 13:33:47","195.1038","61.4","214.46","379","60.03","11"
"09/22/12 13:38:47","195.1088","62.9","215.66","319","60.0","12"
"09/22/12 13:43:48","195.1131","47.6","215.84","214","60.03","12"
"09/22/12 13:48:48","195.1168","38.9","214.57","148","60.0","12"
"09/22/12 13:53:48","195.1194","37.0","215.05","309","60.03","12"
"09/22/12 13:58:47","195.1229","39.8","214.76","121","60.03","12"
"09/22/12 14:03:48","195.1251","25.3","214.71","84","60.03","12"
"09/22/12 14:08:47","195.1274","45.9","214.55","295","60.0","12"
"09/22/12 14:13:48","195.1315","74.2","215.1","368","60.0","12"
"09/22/12 14:18:47","195.1359","47.4","214.92","246","60.0","12"
"09/22/12 14:23:47","195.1395","41.1","214.8","185","60.03","12"
"09/22/12 14:28:48","195.1422","25.1","214.22","126","60.03","12"
"09/22/12 14:33:48","195.1452","38.0","213.89","294","60.0","12"
"09/22/12 14:38:46","195.1468","16.9","213.95","31","60.0","11"
"09/22/12 14:43:47","195.1489","32.0","214.33","289","60.03","11"
"09/22/12 14:48:48","195.152","35.6","214.5","216","60.03","11"
"09/22/12 14:53:48","195.1541","12.6","214.16","6","60.03","11"
"09/22/12 14:58:48","195.1549","11.9","214.1","1","60.03","11"
"09/22/12 15:03:47","195.1556","12.5","214.38","88","60.03","10"
"09/22/12 15:08:48","195.1569","12.0","214.39","4","60.03","10"
"09/22/12 15:13:48","195.1581","14.2","214.2","11","60.03","9"
"09/22/12 15:18:47","195.159","0.0","214.38","0","60.03","9"
"09/22/12 15:23:47","195.1596","11.9","214.87","4","60.03","9"
"09/22/12 15:33:48","195.1603","10.2","214.56","10","60.03","9"
"09/22/12 15:38:47","195.1608","11.1","214.28","0","60.03","9"
"09/22/12 15:43:47","195.1615","0.0","214.23","0","60.0","9"
"09/22/12 15:48:48","195.1618","6.2","212.86","235","60.0","9"
"09/22/12 15:53:48","195.162","0.0","214.2","0","60.03","8"
"09/22/12 15:58:47","195.1624","0.0","214.14","0","60.03","8"
"09/22/12 16:03:47","195.1631","14.7","214.59","20","60.03","8"
"09/22/12 16:08:47","195.1642","14.0","213.85","3","60.0","9"
"09/22/12 16:13:47","195.166","30.5","215.04","204","60.03","9"
"09/22/12 16:18:47","195.1689","27.2","214.61","68","60.03","9"
"09/22/12 16:23:47","195.1709","25.9","214.46","252","60.03","9"
"09/22/12 16:28:47","195.1728","26.7","214.48","47","60.03","9"
"09/22/12 16:33:48","195.1749","29.8","214.36","141","60.03","10"
"09/22/12 16:38:48","195.1773","27.9","213.68","71","60.03","10"
"09/22/12 16:43:48","195.18","29.6","213.88","81","60.03","11"
"09/22/12 16:48:47","195.182","27.2","213.75","94","60.03","11"
"09/22/12 16:53:48","195.1831","10.3","213.61","13","60.0","11"
"09/22/12 16:58:47","195.1841","11.8","214.06","59","60.03","11"
"09/22/12 17:03:47","195.1848","0.0","213.33","0","60.0","11"
"09/22/12 17:28:48","195.1857","26.4","214.39","289","60.03","9"
"09/22/12 17:33:48","195.1866","14.1","214.13","0","60.0","9"
"09/22/12 17:38:48","195.1871","0.0","214.11","0","60.07","9"
"09/22/12 17:43:48","195.1874","14.4","214.72","3","60.03","9"
"09/22/12 17:48:47","195.188","0.0","212.49","0","60.0","9"
"09/22/12 17:53:47","195.1885","0.0","212.81","0","60.03","9"
"09/22/12 17:58:47","195.1888","0.0","212.68","224","60.03","9"
"09/23/12 07:53:48","195.1898","0.0","213.53","0","60.03","9"
"09/23/12 07:58:48","195.1903","15.6","212.47","0","60.03","9"
"09/23/12 08:03:49","195.1912","2.9","212.56","173","60.03","9"
"09/23/12 08:08:47","195.192","12.6","212.8","14","60.03","10"
"09/23/12 08:13:47","195.193","20.8","214.05","147","60.03","10"
"09/23/12 08:18:48","195.1939","13.1","213.65","223","60.0","10"
"09/23/12 08:23:47","195.1952","14.1","214.34","85","60.0","10"
"09/23/12 08:28:48","195.1965","14.7","214.23","100","60.0","10"
"09/23/12 08:33:49","195.1979","12.7","213.58","3","59.96","11"
"09/23/12 08:38:47","195.1991","12.9","214.24","34","60.0","11"
"09/23/12 08:43:47","195.201","12.0","214.56","3","60.03","11"
"09/23/12 08:48:47","195.2025","38.0","213.7","51","60.03","11"
"09/23/12 08:53:47","195.205","25.5","214.04","83","60.0","11"
"09/23/12 08:58:48","195.2073","26.9","214.62","169","60.03","11"
"09/23/12 09:03:48","195.2096","34.8","213.86","174","60.07","11"
"09/23/12 09:08:48","195.2123","31.6","214.35","141","60.0","11"
"09/23/12 09:13:48","195.2151","30.1","214.25","251","60.0","12"
"09/23/12 09:18:48","195.2175","36.9","215.3","275","60.03","12"
"09/23/12 09:23:48","195.2204","36.0","215.53","313","60.0","12"
"09/23/12 09:28:48","195.2252","34.3","214.34","86","60.0","12"
"09/23/12 09:33:47","195.2279","39.2","214.94","288","60.03","12"
"09/23/12 09:38:48","195.2306","31.6","214.19","193","60.03","12"
"09/23/12 09:43:47","195.2333","35.0","213.87","230","60.03","12"
"09/23/12 09:48:48","195.2359","37.9","214.27","285","60.07","12"
"09/23/12 09:53:48","195.2388","49.2","214.43","355","60.03","13"
"09/23/12 09:58:47","195.243","124.4","217.31","580","60.0","13"
"09/23/12 10:03:48","195.2505","49.1","214.97","425","60.03","13"
"09/23/12 10:08:48","195.2543","62.4","215.15","320","60.07","13"
"09/23/12 10:13:48","195.2618","60.4","215.0","306","60.03","14"
"09/23/12 10:18:48","195.2656","44.2","214.97","349","60.03","15"
"09/23/12 10:23:49","195.2695","49.8","215.34","81","60.0","14"
"09/23/12 10:28:48","195.274","61.1","215.45","313","60.03","14"
"09/23/12 10:33:48","195.2788","61.7","216.65","315","60.03","14"
"09/23/12 10:38:49","195.2834","62.1","216.27","319","60.03","14"
"09/23/12 10:43:48","195.2881","61.8","216.51","316","60.03","14"
"09/23/12 10:48:48","195.2923","47.6","215.56","317","60.03","14"
"09/23/12 10:53:48","195.297","62.8","214.78","321","60.0","14"
"09/23/12 10:58:49","195.301","41.4","214.98","405","60.03","14"
"09/23/12 11:03:47","195.3055","44.0","215.22","270","60.0","14"
"09/23/12 11:08:47","195.3093","50.9","214.61","369","60.03","14"
"09/23/12 11:13:48","195.314","60.9","215.23","310","60.03","15"
"09/23/12 11:18:48","195.318","48.2","215.06","114","60.03","14"
"09/23/12 11:23:47","195.3221","67.8","215.16","360","60.0","14"
"09/23/12 11:28:47","195.3263","68.2","215.9","339","60.0","14"
"09/23/12 11:33:49","195.3348","72.4","215.13","291","60.03","15"
"09/23/12 11:38:48","195.3394","72.5","214.89","189","60.0","15"
"09/23/12 11:43:48","195.3459","141.7","217.36","652","60.03","15"
"09/23/12 11:48:48","195.3556","63.7","214.77","321","60.03","15"
"09/23/12 11:53:49","195.3629","67.5","215.78","339","60.0","16"
"09/23/12 11:58:49","195.3668","46.9","214.55","98","60.03","15"
"09/23/12 12:03:48","195.3716","64.0","215.03","326","60.03","15"
"09/23/12 12:08:48","195.3758","50.8","214.27","353","60.03","15"
"09/23/12 12:13:48","195.3796","51.4","214.56","362","60.03","15"
"09/23/12 12:18:47","195.3879","71.1","214.97","357","60.0","15"
"09/23/12 12:23:47","195.3924","39.1","214.41","388","60.0","15"
"09/23/12 12:28:48","195.3961","47.8","214.68","272","60.0","15"
"09/23/12 12:33:47","195.4087","107.7","215.9","506","60.07","18"
"09/23/12 12:38:48","195.4123","52.0","214.52","154","60.03","17"
"09/23/12 12:43:48","195.4164","46.2","214.56","138","60.0","17"
"09/23/12 12:48:47","195.4207","102.6","216.42","491","60.03","16"
"09/23/12 12:53:48","195.4264","48.7","213.96","372","60.03","16"
"09/23/12 12:58:47","195.4306","42.6","214.49","342","60.03","16"
"09/23/12 13:03:48","195.4423","65.7","214.85","332","60.0","17"
"09/23/12 13:09:19","195.4466","47.8","214.92","281","60.03","16"
"09/23/12 13:14:18","195.4497","35.8","214.87","80","60.07","15"
"09/23/12 13:19:18","195.4525","37.0","215.41","122","60.03","15"
"09/23/12 13:24:18","195.4601","47.8","214.93","269","60.03","16"
"09/23/12 13:29:19","195.4634","56.1","215.3","78","60.03","15"
"09/23/12 13:34:19","195.4723","51.4","215.46","405","60.03","16"
"09/23/12 13:39:19","195.4758","48.2","215.86","305","60.03","15"
"09/23/12 13:44:18","195.4836","144.7","218.4","662","60.0","17"
"09/23/12 13:49:18","195.4875","38.1","215.39","166","60.03","15"
"09/23/12 13:54:19","195.4964","41.7","215.82","146","60.03","17"
"09/23/12 13:59:19","195.4992","32.8","215.23","127","60.03","15"
"09/23/12 14:04:18","195.5021","28.0","214.29","193","60.03","15"
"09/23/12 14:09:18","195.5053","46.3","214.24","349","60.03","15"
"09/23/12 14:14:19","195.5098","32.2","214.6","88","60.03","15"
"09/23/12 14:19:19","195.5157","182.4","218.36","823","60.0","15"
"09/23/12 14:24:18","195.5246","55.9","215.26","314","60.07","16"
"09/23/12 14:29:18","195.5286","44.7","214.77","330","60.03","15"
"09/23/12 14:34:18","195.5347","26.7","214.4","65","60.03","15"
"09/23/12 14:39:18","195.5395","42.2","214.52","127","60.0","15"
"09/23/12 14:44:18","195.548","167.5","217.96","760","60.0","17"
"09/23/12 14:49:19","195.5614","179.9","218.21","809","60.03","18"
"09/23/12 14:54:19","195.5696","29.2","214.18","85","60.03","18"
"09/23/12 14:59:18","195.5717","32.7","214.47","102","60.03","17"
"09/23/12 15:04:18","195.574","35.2","214.26","261","60.03","16"
"09/23/12 15:09:19","195.5781","35.1","214.29","117","60.03","15"
"09/23/12 15:14:19","195.5815","41.5","214.5","168","60.03","15"
"09/23/12 15:19:18","195.5848","38.7","214.63","288","60.03","15"
"09/23/12 15:24:18","195.5875","41.4","214.41","156","60.03","15"
"09/23/12 15:29:18","195.591","151.3","217.32","696","60.0","15"
"09/23/12 15:34:18","195.5967","57.4","214.65","373","60.0","15"
"09/23/12 15:39:19","195.602","51.0","213.86","348","60.0","15"
"09/23/12 15:44:19","195.6045","34.1","213.8","144","60.03","15"
"09/23/12 15:49:19","195.6057","11.4","213.47","8","60.03","14"
"09/23/12 15:54:18","195.6068","14.1","212.87","61","60.03","14"
"09/23/12 15:59:18","195.6083","14.0","211.34","15","60.03","13"
"09/23/12 16:04:19","195.6092","0.0","213.59","0","60.03","13"
"09/23/12 16:09:19","195.6099","15.2","213.38","25","60.03","13"
"09/23/12 16:14:18","195.6105","13.0","213.8","23","60.0","13"
"09/23/12 16:19:18","195.6117","24.6","214.26","219","60.03","13"
"09/23/12 16:24:18","195.6134","33.8","214.07","89","60.0","13"
"09/23/12 16:29:18","195.6157","16.4","213.46","281","60.0","13"
"09/23/12 16:34:18","195.6171","20.4","213.65","61","60.07","13"
"09/23/12 16:39:18","195.6189","22.8","214.51","234","60.0","13"
"09/23/12 16:44:19","195.6203","14.7","213.78","6","60.03","13"
"09/23/12 16:49:18","195.6213","12.7","214.12","92","60.0","13"
"09/23/12 16:54:19","195.6225","13.1","213.56","10","60.03","13"
"09/23/12 16:59:19","195.624","12.4","213.14","7","60.07","13"
"09/23/12 17:04:20","195.6254","15.2","213.64","119","60.03","13"
"09/23/12 17:09:20","195.6278","17.0","214.03","4","60.03","13"
"09/23/12 17:14:20","195.6295","4.6","213.4","46","60.03","13"
"09/23/12 17:19:18","195.6301","12.6","213.53","7","60.03","13"
"09/23/12 17:24:19","195.6305","4.9","214.07","192","60.0","13"
"09/23/12 17:29:19","195.631","0.0","213.55","0","60.0","13"
"09/23/12 17:34:20","195.6315","0.0","213.95","0","60.0","12"
"09/23/12 17:39:18","195.6321","0.0","214.04","0","60.0","13"
"09/23/12 17:44:18","195.6326","15.4","213.94","1","60.03","12"
"09/24/12 07:29:19","195.633","5.2","213.45","0","60.03","11"
"09/24/12 07:34:19","195.6333","0.0","213.82","0","60.07","11"
"09/24/12 07:39:18","195.6339","2.4","213.86","243","60.03","11"
"09/24/12 07:44:20","195.6345","10.8","213.37","3","60.03","11"
"09/24/12 07:49:19","195.6354","14.5","213.59","1","60.03","12"
"09/24/12 07:54:19","195.6363","11.6","213.07","33","60.03","12"
"09/24/12 07:59:18","195.6374","13.2","213.8","30","60.03","13"
"09/24/12 08:04:19","195.6388","21.4","213.38","239","60.07","13"
"09/24/12 08:09:19","195.6408","26.7","213.28","18","60.0","13"
"09/24/12 08:14:19","195.6426","23.0","213.58","19","60.03","13"
"09/24/12 08:19:18","195.6445","21.7","213.82","63","60.03","13"
"09/24/12 08:24:19","195.6463","32.5","214.12","110","60.0","13"
"09/24/12 08:29:19","195.6482","31.2","212.98","45","60.03","13"
"09/24/12 08:34:19","195.65","23.7","213.93","244","60.0","13"
"09/24/12 08:39:19","195.6527","50.8","214.59","322","60.03","14"
"09/24/12 08:44:20","195.656","35.0","213.9","173","60.03","14"
"09/24/12 08:49:20","195.6586","35.4","213.11","61","60.03","14"
"09/24/12 08:54:18","195.6604","15.9","213.75","275","60.0","14"
"09/24/12 08:59:19","195.6624","21.9","214.38","236","60.03","14"
"09/24/12 09:04:19","195.6645","23.8","213.93","245","60.03","15"
"09/24/12 09:09:19","195.667","32.9","214.11","84","60.0","15"
"09/24/12 09:14:20","195.6693","20.2","213.25","91","60.03","15"
"09/24/12 09:19:18","195.6712","14.4","213.38","22","60.0","15"
"09/24/12 09:24:18","195.6731","33.9","212.17","255","60.0","15"
"09/24/12 09:29:19","195.6752","18.3","213.8","327","60.03","15"
"09/24/12 09:34:19","195.6776","41.6","214.91","256","60.03","15"
"09/24/12 09:39:20","195.682","35.9","213.89","103","60.03","16"
"09/24/12 09:44:18","195.6854","48.6","214.13","284","60.03","16"
"09/24/12 09:49:18","195.6888","48.3","213.2","333","60.0","17"
"09/24/12 09:54:19","195.692","41.4","213.47","212","60.03","17"
"09/24/12 09:59:19","195.6951","32.6","213.63","79","60.03","17"
"09/24/12 10:04:20","195.6978","29.7","213.47","107","60.03","17"
"09/24/12 10:09:18","195.7005","40.2","213.54","125","60.03","17"
"09/24/12 10:19:19","195.7062","30.1","214.58","234","60.03","17"
"09/24/12 10:24:19","195.7085","27.4","213.29","204","60.03","17"
"09/24/12 10:29:18","195.7113","41.6","214.14","346","60.03","17"
"09/24/12 10:34:20","195.7153","61.4","213.68","153","60.03","17"
"09/24/12 10:39:18","195.7192","45.1","214.84","352","60.03","18"
"09/24/12 10:44:19","195.7237","71.0","215.8","355","60.03","18"
"09/24/12 10:49:19","195.7279","47.4","217.6","92","60.03","18"
"09/24/12 10:54:20","195.7323","67.8","215.61","340","60.07","18"
"09/24/12 10:59:18","195.7373","86.4","216.36","417","60.03","18"
"09/24/12 11:04:18","195.7444","67.3","215.16","341","60.03","19"
"09/24/12 11:09:19","195.7497","71.0","215.39","355","60.03","19"
"09/24/12 11:14:19","195.7568","111.2","216.55","520","60.0","19"
"09/24/12 11:19:19","195.7647","83.4","215.52","411","60.03","20"
"09/24/12 11:24:19","195.7716","78.9","215.0","386","60.03","20"
"09/24/12 11:29:19","195.778","73.4","214.39","364","60.0","19"
"09/24/12 11:34:19","195.7838","74.5","215.13","371","60.03","20"
"09/24/12 11:39:20","195.7892","57.4","214.5","367","60.03","20"
"09/24/12 11:44:18","195.7939","72.0","215.67","357","60.03","20"
"09/24/12 11:49:18","195.7994","88.4","216.1","424","60.03","20"
"09/24/12 11:54:18","195.8069","116.6","217.21","544","60.03","20"
"09/24/12 11:59:19","195.8144","85.3","216.23","414","60.03","21"
"09/24/12 12:04:19","195.8222","84.5","216.06","408","60.0","21"
"09/24/12 12:09:19","195.8286","80.9","216.12","396","60.03","21"
"09/24/12 12:14:19","195.8362","85.9","216.27","417","60.0","21"
"09/24/12 12:19:19","195.8422","71.9","215.94","357","60.03","21"
"09/24/12 12:24:19","195.8482","74.8","215.77","371","60.0","20"
"09/24/12 12:29:19","195.854","61.7","215.32","106","60.0","20"
"09/24/12 12:34:19","195.8579","42.9","216.02","367","60.03","20"
"09/24/12 12:39:20","195.8617","52.9","215.21","167","60.0","20"
"09/24/12 12:44:18","195.867","81.2","215.68","395","60.0","20"
"09/24/12 12:49:19","195.8747","109.8","216.29","518","60.03","21"
"09/24/12 12:54:19","195.8817","89.8","216.1","435","60.03","21"
"09/24/12 12:59:19","195.8885","100.4","216.08","479","60.03","22"
"09/24/12 13:04:18","195.8918","26.5","213.75","97","59.96","20"
"09/24/12 13:09:19","195.8938","30.2","214.3","59","60.03","20"
"09/24/12 13:14:19","195.8953","15.0","213.97","154","60.03","20"
"09/24/12 13:19:20","195.8963","13.2","214.18","1","60.03","19"
"09/24/12 13:24:19","195.8972","14.2","213.07","34","60.03","19"
"09/24/12 13:29:19","195.8985","22.8","214.0","259","60.03","19"
"09/24/12 13:34:19","195.8994","16.5","214.35","2","60.03","19"
"09/24/12 13:39:20","195.9004","21.1","213.78","97","60.0","19"
"09/24/12 13:44:18","195.9015","27.3","213.8","83","60.03","19"
"09/24/12 13:49:19","195.903","23.9","213.67","267","60.03","19"
"09/24/12 13:54:19","195.9039","14.7","212.94","8","60.03","19"
"09/24/12 13:59:19","195.9048","9.7","213.31","167","60.03","19"
"09/24/12 14:04:19","195.9057","22.2","212.9","231","60.03","19"
"09/24/12 14:09:20","195.9067","14.2","213.3","59","60.03","19"
"09/24/12 14:14:20","195.9072","11.6","212.97","76","60.0","19"
"09/24/12 14:19:20","195.9075","0.0","213.22","0","60.0","19"
"09/24/12 14:24:20","195.9077","14.5","212.73","43","60.03","19"
"09/24/12 15:34:19","195.9097","25.7","213.66","147","60.03","18"
"09/24/12 15:39:19","195.911","28.7","213.81","35","60.0","18"
"09/24/12 15:44:19","195.9129","36.2","213.59","46","60.03","18"
"09/24/12 15:49:19","195.9163","35.6","214.07","311","60.03","18"
"09/24/12 15:54:18","195.9186","13.0","213.54","21","60.03","18"
"09/24/12 15:59:19","195.9201","17.0","213.28","15","60.03","18"
"09/24/12 16:04:19","195.9214","12.2","213.69","59","60.03","18"
"09/24/12 16:09:19","195.9223","22.3","213.79","199","60.03","18"
"09/24/12 16:14:19","195.9236","12.6","213.88","31","60.0","18"
"09/24/12 16:19:20","195.9245","15.1","213.39","2","60.03","17"
"09/24/12 16:24:19","195.9256","16.4","214.25","7","60.03","17"
"09/24/12 16:29:19","195.9264","11.7","213.4","2","60.0","17"
"09/24/12 16:34:20","195.9273","13.5","213.29","8","60.0","17"
"09/24/12 16:39:19","195.9283","15.1","213.32","6","60.03","17"
"09/24/12 16:44:19","195.9317","43.0","214.45","358","60.03","18"
"09/24/12 16:49:20","195.9343","54.3","215.11","108","60.0","18"
"09/24/12 16:54:18","195.9383","48.7","214.42","314","60.0","19"
"09/24/12 16:59:20","195.9408","39.4","214.85","201","60.03","19"
"09/24/12 17:04:19","195.9425","14.5","214.46","39","60.03","19"
"09/24/12 17:09:20","195.944","32.1","214.26","119","60.0","19"
"09/24/12 17:14:19","195.9467","28.6","214.37","193","60.03","19"
"09/24/12 17:19:20","195.949","23.4","214.08","226","60.03","19"
"09/24/12 17:24:18","195.951","13.0","214.04","60","60.03","19"
"09/24/12 17:29:19","195.9526","26.3","213.59","67","60.03","19"
"09/24/12 17:34:19","195.954","12.9","213.72","15","60.03","19"
"09/24/12 17:39:20","195.9551","16.4","213.93","2","60.0","19"
"09/24/12 17:44:19","195.956","14.7","213.7","2","60.0","19"
"09/24/12 17:49:18","195.9566","11.5","213.36","1","60.0","19"
"09/24/12 17:54:19","195.957","0.3","213.11","0","60.0","19"
"09/24/12 17:59:19","195.9573","0.0","213.07","0","60.03","18"
"09/25/12 07:09:19","195.9581","14.2","214.75","1","60.0","4"
"09/25/12 07:14:19","195.9591","12.8","215.29","47","60.0","5"
"09/25/12 07:19:19","195.9604","27.4","215.05","53","60.03","6"
"09/25/12 07:24:19","195.962","34.2","214.95","50","60.03","6"
"09/25/12 07:29:19","195.964","38.1","215.64","173","60.03","7"
"09/25/12 07:34:20","195.9663","27.4","214.79","69","60.03","8"
"09/25/12 07:39:20","195.9689","40.7","215.38","292","60.03","9"
"09/25/12 07:44:20","195.9718","46.6","215.07","313","60.03","9"
"09/25/12 07:49:19","195.9751","51.6","211.39","379","60.03","10"
"09/25/12 07:54:20","195.9788","51.4","213.25","398","60.03","11"
"09/25/12 07:59:19","195.9828","67.3","213.81","273","60.03","11"
"09/25/12 08:04:19","195.9871","61.8","215.58","393","60.0","13"
"09/25/12 08:09:20","195.9911","57.2","214.59","132","60.0","13"
"09/25/12 08:14:20","195.9957","66.8","215.03","334","60.0","14"
"09/25/12 08:19:19","196.0011","70.8","216.56","350","60.03","15"
"09/25/12 08:24:19","196.0067","74.7","216.64","371","60.03","15"
"09/25/12 08:29:20","196.0127","78.6","216.04","387","60.07","17"
"09/25/12 08:34:20","196.0189","82.2","215.18","402","60.03","17"
"09/25/12 08:39:20","196.0254","85.5","215.02","416","60.03","18"
"09/25/12 08:44:19","196.0322","89.2","216.57","430","60.0","19"
"09/25/12 08:49:19","196.0393","93.9","216.13","450","60.03","19"
"09/25/12 08:54:19","196.0467","96.5","216.29","463","60.03","20"
"09/25/12 08:59:20","196.0544","100.1","213.62","483","60.03","20"
"09/25/12 09:04:19","196.0623","103.5","215.33","495","60.03","21"
"09/25/12 09:09:19","196.0705","107.3","217.75","505","60.0","21"
"09/25/12 09:14:19","196.0791","111.7","217.65","523","60.03","21"
"09/25/12 09:19:20","196.0879","115.7","217.21","539","60.0","21"
"09/25/12 09:24:20","196.0973","121.7","217.78","568","60.03","22"
"09/25/12 09:29:19","196.1032","12.1","214.59","20","60.0","20"
"09/25/12 09:34:19","196.1085","36.6","213.46","114","60.03","20"
"09/25/12 09:39:19","196.1159","151.0","217.06","693","60.03","21"
"09/25/12 09:44:19","196.1223","41.5","215.34","196","60.03","22"
"09/25/12 09:49:19","196.1275","63.6","214.78","323","60.03","22"
"09/25/12 09:54:20","196.1376","52.3","213.33","390","60.03","23"
"09/25/12 09:59:19","196.1405","27.8","213.55","131","60.03","22"
"09/25/12 10:04:20","196.1427","16.3","214.89","105","60.03","22"
"09/25/12 10:09:20","196.1443","19.6","215.21","40","60.03","20"
"09/25/12 10:14:20","196.1455","20.2","215.45","227","60.03","19"
"09/25/12 10:19:20","196.1466","11.5","214.8","221","60.0","19"
"09/25/12 10:24:20","196.1477","22.1","215.74","255","60.03","18"
"09/25/12 10:29:20","196.1495","34.6","215.98","66","60.0","18"
"09/25/12 10:34:19","196.1515","26.9","216.22","94","60.03","18"
"09/25/12 10:39:20","196.155","175.9","218.5","795","60.03","18"
"09/25/12 10:44:20","196.159","71.9","215.43","145","60.0","18"
"09/25/12 10:49:20","196.1728","157.4","218.4","714","60.03","21"
"09/25/12 10:54:20","196.1833","142.1","218.04","651","60.03","22"
"09/25/12 10:59:19","196.197","185.9","214.76","847","60.03","24"
"09/25/12 11:04:19","196.2027","39.6","214.43","186","60.03","22"
"09/25/12 11:09:20","196.205","22.2","214.2","112","60.03","21"
"09/25/12 11:14:20","196.207","17.0","214.1","43","60.0","20"
"09/25/12 11:19:19","196.2091","24.9","213.8","275","60.07","20"
"09/25/12 11:24:19","196.211","18.6","213.81","121","60.03","19"
"09/25/12 11:29:19","196.2129","23.4","216.1","274","60.0","19"
"09/25/12 11:34:19","196.2145","28.3","213.62","163","60.03","19"
"09/25/12 11:39:20","196.2161","14.5","213.96","160","60.03","18"
"09/25/12 11:44:20","196.2176","13.3","212.88","126","60.0","18"
"09/25/12 11:49:20","196.2194","22.9","213.1","186","60.03","18"
"09/25/12 11:54:19","196.221","30.5","214.15","38","60.03","17"
"09/25/12 11:59:20","196.2226","14.1","214.57","24","60.03","17"
"09/25/12 12:04:20","196.2242","13.2","214.88","79","60.03","17"
"09/25/12 12:09:20","196.2256","16.2","214.99","80","60.0","17"
"09/25/12 12:14:20","196.2269","12.7","214.01","50","60.03","17"
"09/25/12 12:19:20","196.2282","15.3","213.79","236","60.03","17"
"09/25/12 12:24:20","196.2294","21.8","214.99","264","60.0","17"
"09/25/12 12:29:19","196.2307","25.4","213.12","146","60.0","17"
"09/25/12 12:34:19","196.2321","16.8","213.22","70","60.03","17"
"09/25/12 12:39:20","196.2334","16.0","212.8","15","60.0","17"
"09/25/12 12:44:20","196.2348","21.9","213.74","139","60.03","16"
"09/25/12 12:49:20","196.2363","13.1","214.8","173","60.07","16"
"09/25/12 12:54:20","196.2377","22.9","213.67","212","60.03","16"
"09/25/12 12:59:20","196.2397","24.8","213.88","211","60.03","16"
"09/25/12 13:04:19","196.2423","47.3","214.17","105","60.0","16"
"09/25/12 13:09:19","196.2471","98.7","215.91","474","60.03","16"
"09/25/12 13:14:19","196.2571","125.0","216.15","587","60.0","18"
"09/25/12 13:19:20","196.2677","109.0","216.2","512","59.96","19"
"09/25/12 13:24:20","196.2736","48.1","213.96","295","60.03","19"
"09/25/12 13:29:19","196.2774","48.0","214.56","124","60.03","19"
"09/25/12 13:34:19","196.281","39.4","214.0","281","60.03","18"
"09/25/12 13:39:20","196.2847","39.7","214.98","113","60.03","19"
"09/25/12 13:44:20","196.288","44.0","214.86","330","60.03","19"
"09/25/12 13:49:19","196.2907","27.8","214.59","78","60.03","18"
"09/25/12 13:54:19","196.2928","29.9","214.11","98","60.03","18"
"09/25/12 13:59:19","196.2951","28.2","214.29","136","60.03","17"
"09/25/12 14:04:19","196.298","47.8","214.53","286","60.03","17"
"09/25/12 14:09:19","196.3035","147.8","216.9","677","60.03","18"
"09/25/12 14:14:20","196.3126","66.5","213.91","336","60.0","18"
"09/25/12 14:19:20","196.3169","53.2","214.44","376","60.03","18"
"09/25/12 14:24:20","196.32","46.1","213.69","349","60.0","18"
"09/25/12 14:29:20","196.3253","114.5","215.81","542","60.03","18"
"09/25/12 14:34:19","196.3348","84.4","215.39","410","60.0","19"
"09/25/12 14:39:19","196.341","183.8","217.93","827","60.0","20"
"09/25/12 14:44:20","196.3522","172.3","217.82","777","60.03","21"
"09/25/12 14:49:19","196.3628","126.3","217.15","589","60.03","22"
"09/25/12 14:54:20","196.3696","66.0","215.06","344","60.0","21"
"09/25/12 14:59:19","196.3739","44.5","216.11","98","60.0","20"
"09/25/12 15:04:19","196.381","56.5","215.62","338","60.03","20"
"09/25/12 15:09:20","196.3866","74.2","214.66","368","60.0","20"
"09/25/12 15:14:20","196.3923","78.7","214.54","385","60.0","20"
"09/25/12 15:19:21","196.4028","150.0","217.27","690","60.03","22"
"09/25/12 15:24:20","196.4119","44.9","214.69","250","60.03","22"
"09/25/12 15:29:20","196.4169","56.2","215.47","100","60.03","21"
"09/25/12 15:34:20","196.424","107.6","216.0","511","60.03","22"
"09/25/12 15:39:20","196.4319","70.2","215.48","352","60.03","22"
"09/25/12 15:44:21","196.4368","126.9","217.06","589","60.0","22"
"09/25/12 15:49:19","196.4425","38.8","214.4","201","60.03","21"
"09/25/12 15:54:19","196.445","33.3","214.99","180","60.03","20"
"09/25/12 15:59:20","196.4505","62.4","215.16","365","60.03","20"
"09/25/12 16:04:20","196.454","47.0","214.73","289","60.03","20"
"09/25/12 16:09:19","196.4582","43.8","215.0","330","60.0","19"
"09/25/12 16:14:20","196.4652","107.2","217.4","502","60.0","20"
"09/25/12 16:19:19","196.4729","93.2","215.49","449","60.03","21"
"09/25/12 16:24:19","196.4794","91.1","216.34","437","60.03","21"
"09/25/12 16:29:20","196.4819","6.9","214.32","140","60.03","20"
"09/25/12 16:34:19","196.4839","76.8","216.05","380","60.03","19"
"09/25/12 16:39:19","196.4901","78.0","215.8","384","60.03","19"
"09/25/12 16:44:19","196.4956","67.0","215.82","332","60.0","19"
"09/25/12 16:49:19","196.5","46.9","215.96","419","60.03","19"
"09/25/12 16:54:19","196.5035","12.3","214.5","4","60.0","19"
"09/25/12 16:59:20","196.5041","10.8","214.51","8","60.07","18"
"09/25/12 17:04:20","196.5063","51.2","215.37","293","60.03","18"
"09/25/12 17:09:19","196.5095","45.0","214.57","234","60.03","18"
"09/25/12 17:14:19","196.5124","29.0","214.45","189","60.0","18"
"09/25/12 17:19:19","196.5148","32.9","214.5","214","60.03","18"
"09/25/12 17:24:19","196.5168","15.6","213.81","83","60.03","18"
"09/25/12 17:29:19","196.5185","29.0","213.88","35","60.07","17"
"09/25/12 17:34:20","196.5198","16.0","213.89","38","60.03","17"
"09/25/12 17:39:20","196.521","13.1","213.94","116","60.03","17"
"09/25/12 17:44:20","196.5218","0.0","213.53","239","60.07","17"
"09/25/12 17:49:19","196.5225","15.2","213.57","1","60.03","17"
"09/25/12 17:54:20","196.5229","0.0","213.74","0","60.03","17"
"09/26/12 07:34:24","196.5232","0.0","213.35","0","60.03","9"
"09/26/12 07:59:21","196.5242","0.0","214.38","8","60.03","11"
"09/26/12 08:04:20","196.5246","13.0","213.94","1","60.03","11"
"09/26/12 08:09:20","196.5251","13.8","213.96","5","60.03","11"
"09/26/12 08:14:21","196.5255","0.0","212.64","0","60.0","11"
"09/26/12 08:24:21","196.5256","0.0","212.82","0","60.0","11"
"09/26/12 08:29:21","196.5259","33.1","213.35","132","60.0","11"
"09/26/12 08:34:21","196.5322","84.3","215.67","409","60.03","12"
"09/26/12 08:39:21","196.5388","86.5","215.22","418","60.03","13"
"09/26/12 08:44:19","196.5457","90.1","215.47","435","60.0","14"
"09/26/12 08:49:21","196.5528","93.8","215.6","450","60.03","15"
"09/26/12 08:54:20","196.5602","97.9","215.7","472","60.03","17"
"09/26/12 08:59:20","196.5682","110.0","217.45","517","60.03","18"
"09/26/12 09:04:20","196.5776","129.0","217.64","599","60.03","19"
"09/26/12 09:09:21","196.585","126.0","217.53","586","60.03","19"
"09/26/12 09:14:21","196.5899","44.4","214.49","324","60.03","18"
"09/26/12 09:19:20","196.5979","45.3","214.5","95","60.03","19"
"09/26/12 09:24:19","196.6024","30.3","215.02","262","60.03","18"
"09/26/12 09:29:20","196.6049","33.8","215.46","240","60.03","18"
"09/26/12 09:34:20","196.6078","36.3","214.84","191","60.03","18"
"09/26/12 09:39:21","196.61","19.4","213.64","116","60.03","17"
"09/26/12 09:44:19","196.6122","22.3","215.39","251","60.0","17"
