"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/26/12 09:49:19","196.6175","115.9","217.38","544","60.0","17"
"09/26/12 09:54:20","196.6275","151.3","218.41","687","60.03","18"
"09/26/12 09:59:20","196.637","114.8","216.88","540","60.03","19"
"09/26/12 10:04:20","196.6419","39.1","214.79","353","60.0","18"
"09/26/12 10:09:20","196.6457","49.9","214.85","360","60.0","18"
"09/26/12 10:14:19","196.649","92.5","216.26","441","60.03","18"
"09/26/12 10:19:20","196.6517","37.9","214.23","314","60.03","18"
"09/26/12 10:24:21","196.6557","53.3","214.95","120","60.03","17"
"09/26/12 10:29:19","196.66","49.2","214.64","246","60.03","17"
"09/26/12 10:34:20","196.6636","41.8","215.2","121","60.0","17"
"09/26/12 10:39:21","196.6705","182.3","218.43","822","60.03","18"
"09/26/12 10:44:19","196.6833","182.2","218.43","816","60.03","19"
"09/26/12 10:49:21","196.6944","40.6","214.36","303","60.07","20"
"09/26/12 10:54:21","196.7031","40.3","215.79","128","60.03","20"
"09/26/12 10:59:19","196.7073","36.7","215.14","107","60.03","19"
"09/26/12 11:04:19","196.7143","77.7","215.83","377","60.03","20"
"09/26/12 11:09:20","196.7273","191.6","218.54","858","60.0","22"
"09/26/12 11:14:21","196.7351","133.2","216.34","618","60.0","20"
"09/26/12 11:19:21","196.7399","54.8","214.93","190","60.03","19"
"09/26/12 11:24:20","196.7469","64.3","215.49","326","60.0","20"
"09/26/12 11:29:21","196.7575","42.3","215.17","228","60.0","21"
"09/26/12 11:34:21","196.7628","69.2","214.8","344","60.03","20"
"09/26/12 11:39:21","196.7715","46.1","213.72","225","60.03","20"
"09/26/12 11:44:19","196.7828","196.8","218.0","885","60.0","22"
"09/26/12 11:49:20","196.7918","71.1","215.22","358","60.03","22"
"09/26/12 11:54:20","196.7987","49.0","213.92","250","60.03","22"
"09/26/12 11:59:21","196.8042","70.8","215.05","356","60.07","21"
"09/26/12 12:04:19","196.8085","50.4","214.22","239","60.0","20"
"09/26/12 12:09:20","196.8121","43.6","214.28","137","60.03","19"
"09/26/12 12:14:20","196.8176","67.5","215.25","340","60.03","19"
"09/26/12 12:19:21","196.8228","72.9","215.79","362","60.03","19"
"09/26/12 12:24:20","196.8326","197.3","218.23","891","60.0","20"
"09/26/12 12:29:20","196.8422","49.1","215.03","218","60.0","20"
"09/26/12 12:34:20","196.846","44.2","215.31","339","60.03","19"
"09/26/12 12:39:21","196.8588","195.9","217.14","885","60.0","22"
"09/26/12 12:44:19","196.8694","33.7","214.69","108","60.03","22"
"09/26/12 12:49:21","196.8802","196.6","218.14","881","60.03","22"
"09/26/12 12:54:20","196.8924","197.1","218.92","881","60.03","23"
"09/26/12 12:59:20","196.8999","191.8","217.78","867","60.03","23"
"09/26/12 13:04:21","196.9125","64.9","215.16","329","60.03","23"
"09/26/12 13:09:21","196.9261","181.6","217.82","815","60.0","24"
"09/26/12 13:14:19","196.9393","170.5","217.46","775","60.03","25"
"09/26/12 13:19:20","196.9517","193.5","218.61","869","60.03","25"
"09/26/12 13:24:20","196.9648","167.0","218.36","754","60.03","25"
"09/26/12 13:29:19","196.977","97.3","217.19","461","60.07","25"
"09/26/12 13:34:20","196.9895","163.1","217.89","743","60.03","25"
"09/26/12 13:39:20","197.0021","161.4","217.13","734","60.0","25"
"09/26/12 13:44:20","197.0147","160.7","217.36","735","60.03","25"
"09/26/12 13:49:20","197.0272","158.9","217.99","726","60.0","25"
"09/26/12 13:54:20","197.0395","156.9","217.77","714","60.03","25"
"09/26/12 13:59:21","197.0517","154.5","217.35","707","60.03","25"
"09/26/12 14:04:21","197.0636","152.9","216.99","697","60.03","25"
"09/26/12 14:09:19","197.0755","151.5","217.99","688","60.03","25"
"09/26/12 14:14:19","197.0871","150.3","217.63","685","60.03","25"
"09/26/12 14:19:20","197.0988","147.8","216.88","680","60.03","25"
"09/26/12 14:24:20","197.1105","146.2","217.31","672","60.0","25"
"09/26/12 14:29:21","197.1217","143.8","218.03","656","60.0","25"
"09/26/12 14:34:21","197.1328","141.9","217.05","650","60.0","25"
"09/26/12 14:39:21","197.1437","139.9","216.94","648","60.03","25"
"09/26/12 14:44:21","197.1546","137.4","216.25","632","60.0","25"
"09/26/12 14:49:20","197.1651","134.4","217.67","619","60.03","25"
"09/26/12 14:54:20","197.1754","131.9","217.21","612","60.03","25"
"09/26/12 14:59:20","197.1857","131.4","217.99","608","60.07","25"
"09/26/12 15:04:20","197.1948","133.5","216.72","617","60.03","25"
"09/26/12 15:09:21","197.202","145.2","217.75","668","60.03","24"
"09/26/12 15:14:21","197.2123","133.8","217.76","618","60.0","24"
"09/26/12 15:19:21","197.2214","90.8","215.85","437","60.0","24"
"09/26/12 15:24:20","197.2266","20.3","213.72","37","60.0","23"
"09/26/12 15:29:21","197.2346","103.9","216.6","490","60.03","23"
"09/26/12 15:34:20","197.2433","93.6","216.29","452","60.03","23"
"09/26/12 15:39:21","197.2517","107.0","216.46","510","60.03","23"
"09/26/12 15:44:20","197.26","104.7","215.56","499","60.0","23"
"09/26/12 15:49:20","197.268","101.8","215.13","487","60.0","23"
"09/26/12 15:54:20","197.2757","96.2","215.7","461","60.03","23"
"09/26/12 15:59:21","197.2777","32.6","214.04","89","60.03","21"
"09/26/12 16:04:21","197.284","91.3","216.67","441","60.0","20"
"09/26/12 16:09:19","197.2895","90.8","216.42","437","60.03","20"
"09/26/12 16:14:21","197.296","28.8","214.43","257","60.03","21"
"09/26/12 16:19:19","197.2997","80.7","215.07","396","60.03","20"
"09/26/12 16:24:21","197.3041","73.9","215.32","364","60.03","19"
"09/26/12 16:29:20","197.3096","68.7","214.92","343","60.0","20"
"09/26/12 16:34:19","197.3147","64.5","215.5","326","60.03","20"
"09/26/12 16:39:21","197.3196","60.1","215.43","308","60.03","20"
"09/26/12 16:44:20","197.3237","45.0","215.21","352","60.0","20"
"09/26/12 16:49:20","197.3278","60.2","215.58","152","60.03","19"
"09/26/12 16:54:20","197.3317","53.8","215.48","99","60.0","20"
"09/26/12 16:59:20","197.3353","49.1","214.91","187","60.03","19"
"09/26/12 17:04:20","197.3384","42.4","215.05","203","60.03","19"
"09/26/12 17:09:21","197.3413","39.1","214.65","161","60.03","19"
"09/26/12 17:14:21","197.3437","35.1","215.11","67","60.07","19"
"09/26/12 17:19:21","197.346","19.5","214.55","139","60.03","19"
"09/26/12 17:24:20","197.3479","21.3","213.72","23","60.0","19"
"09/26/12 17:29:20","197.3495","11.3","213.88","15","60.0","19"
"09/26/12 17:34:21","197.3508","13.1","214.01","4","60.03","18"
"09/26/12 17:39:20","197.3519","10.5","213.52","175","60.03","18"
"09/26/12 17:44:21","197.3527","15.0","212.58","81","60.0","18"
"09/26/12 17:49:20","197.3534","7.6","212.65","0","60.07","17"
"09/26/12 17:54:20","197.3538","14.9","212.78","6","60.03","17"
"09/26/12 17:59:20","197.354","0.0","212.62","0","60.03","17"
"09/26/12 18:04:20","197.354","0.0","212.84","0","60.03","15"
"09/27/12 07:09:25","197.3545","11.6","212.96","3","60.03","4"
"09/27/12 07:14:21","197.3553","12.0","213.31","64","60.03","5"
"09/27/12 07:19:20","197.3563","10.8","213.74","239","60.03","6"
"09/27/12 07:24:20","197.3576","13.8","213.97","175","60.07","6"
"09/27/12 07:29:21","197.3593","26.7","214.05","20","60.0","6"
"09/27/12 07:34:21","197.3613","24.9","214.23","232","60.03","7"
"09/27/12 07:39:20","197.3637","37.6","214.44","154","60.03","8"
"09/27/12 07:44:21","197.3664","31.3","214.66","109","60.0","9"
"09/27/12 07:49:20","197.3693","45.4","214.63","121","60.07","9"
"09/27/12 07:54:20","197.3726","39.7","214.61","383","60.0","10"
"09/27/12 07:59:20","197.3763","46.5","215.63","183","60.03","10"
"09/27/12 08:04:20","197.3803","55.9","215.0","178","60.03","11"
"09/27/12 08:09:21","197.3843","42.2","214.35","405","60.03","12"
"09/27/12 08:14:20","197.3885","53.5","214.47","368","60.03","13"
"09/27/12 08:19:20","197.393","47.7","214.71","140","60.03","13"
"09/27/12 08:24:21","197.3971","66.6","215.4","334","60.03","15"
"09/27/12 08:29:21","197.4026","74.4","215.2","369","60.03","15"
"09/27/12 08:34:21","197.4085","78.7","215.18","387","60.0","17"
"09/27/12 08:39:21","197.4148","82.1","215.47","401","60.0","17"
"09/27/12 08:44:20","197.4212","85.3","214.94","417","60.03","18"
"09/27/12 08:49:21","197.428","89.0","215.91","431","60.03","19"
"09/27/12 08:54:22","197.4351","91.9","216.39","442","60.03","20"
"09/27/12 08:59:21","197.4424","95.2","216.16","458","60.03","22"
"09/27/12 09:04:20","197.4498","98.5","216.29","467","60.03","23"
"09/27/12 09:09:21","197.4576","101.1","215.93","483","60.03","24"
"09/27/12 09:14:21","197.4656","104.1","216.21","497","60.03","24"
"09/27/12 09:19:20","197.4738","108.1","216.0","510","60.0","25"
"09/27/12 09:24:20","197.4823","111.0","216.38","525","60.0","26"
"09/27/12 09:29:21","197.4911","113.4","216.17","533","60.0","26"
"09/27/12 09:34:20","197.4999","116.8","216.7","546","60.03","27"
"09/27/12 09:39:21","197.5092","119.4","216.68","560","60.03","27"
"09/27/12 09:44:21","197.5186","122.5","216.21","574","60.0","27"
"09/27/12 09:49:20","197.5283","124.8","216.33","585","60.0","27"
"09/27/12 09:54:21","197.5381","126.8","216.39","592","60.03","27"
"09/27/12 09:59:20","197.5481","129.6","216.9","599","60.03","28"
"09/27/12 10:04:22","197.5582","131.4","216.76","614","60.03","28"
"09/27/12 10:09:20","197.5686","133.6","217.69","619","60.03","28"
"09/27/12 10:14:20","197.579","136.9","217.26","631","60.03","28"
"09/27/12 10:19:21","197.5898","138.0","217.56","637","60.0","28"
"09/27/12 10:24:21","197.6006","139.6","217.54","638","60.07","29"
"09/27/12 10:29:20","197.6114","139.8","217.06","646","60.03","29"
"09/27/12 10:34:20","197.6224","143.0","216.98","656","60.0","30"
"09/27/12 10:39:21","197.6336","142.8","217.55","660","60.0","30"
"09/27/12 10:44:21","197.6447","144.1","217.0","660","60.03","31"
"09/27/12 10:49:21","197.6561","145.5","217.3","671","60.03","31"
"09/27/12 10:54:20","197.6674","147.4","216.95","679","60.0","31"
"09/27/12 10:59:21","197.679","149.0","217.99","684","60.03","32"
"09/27/12 11:04:21","197.6907","150.9","218.89","680","60.0","32"
"09/27/12 11:09:20","197.7025","151.5","218.43","691","60.03","32"
"09/27/12 11:14:21","197.7144","153.0","218.28","693","60.0","32"
"09/27/12 11:19:21","197.7263","153.7","218.18","704","60.03","31"
"09/27/12 11:24:20","197.7381","153.7","217.85","703","60.03","32"
"09/27/12 11:29:22","197.7502","154.3","217.98","703","60.0","32"
"09/27/12 11:34:20","197.7623","157.0","217.54","715","60.03","32"
"09/27/12 11:39:20","197.7747","159.8","219.41","722","60.03","31"
"09/27/12 11:44:20","197.787","160.2","216.55","734","60.03","30"
"09/27/12 11:49:21","197.7997","161.5","217.47","737","60.03","30"
"09/27/12 11:54:21","197.8122","161.6","218.38","735","60.0","29"
"09/27/12 11:59:22","197.8122","163.1","217.74","742","60.03","29"
"09/27/12 12:04:20","197.8247","160.0","218.15","729","60.03","30"
"09/27/12 12:09:20","197.8371","158.3","218.01","720","60.0","31"
"09/27/12 12:14:20","197.8494","158.9","217.49","720","60.0","31"
"09/27/12 12:19:21","197.8618","160.7","218.59","732","60.03","31"
"09/27/12 12:24:21","197.8743","160.1","218.15","725","60.03","31"
"09/27/12 12:29:20","197.8866","160.9","218.37","726","60.0","31"
"09/27/12 12:34:20","197.8991","160.3","218.42","731","60.0","31"
"09/27/12 12:39:21","197.9117","160.0","218.13","729","60.0","31"
"09/27/12 12:44:21","197.924","158.2","217.43","719","60.0","31"
"09/27/12 12:49:21","197.9364","157.8","217.3","716","60.0","32"
"09/27/12 12:54:20","197.9486","158.8","217.56","726","60.03","31"
"09/27/12 12:59:20","197.9608","154.4","217.81","708","60.03","32"
"09/27/12 13:04:21","197.9727","151.9","217.51","697","60.03","33"
"09/27/12 13:09:22","197.9848","155.8","217.99","709","60.03","32"
"09/27/12 13:14:21","197.9969","155.1","217.61","709","60.03","32"
"09/27/12 13:19:22","198.0088","151.5","218.31","693","60.03","33"
"09/27/12 13:24:20","198.0205","150.2","217.97","682","60.0","34"
"09/27/12 13:29:20","198.0322","147.9","218.52","671","60.03","34"
"09/27/12 13:34:20","198.0435","144.7","217.48","668","60.03","35"
"09/27/12 13:39:21","198.055","149.0","217.97","680","60.03","34"
"09/27/12 13:44:20","198.0666","151.8","218.18","691","60.0","33"
"09/27/12 13:49:22","198.0783","145.7","217.65","666","60.0","32"
"09/27/12 13:54:20","198.0897","149.6","217.77","683","60.03","32"
"09/27/12 13:59:21","198.1013","148.0","217.52","679","60.07","31"
"09/27/12 14:04:21","198.1128","146.9","217.07","675","60.0","30"
"09/27/12 14:09:20","198.1241","145.5","217.6","667","60.0","30"
"09/27/12 14:14:20","198.1352","139.3","217.55","639","60.0","29"
"09/27/12 14:19:21","198.146","136.8","217.12","631","60.03","29"
"09/27/12 14:24:21","198.1567","135.6","217.72","623","60.07","29"
"09/27/12 14:29:22","198.1673","132.9","217.39","616","60.03","28"
"09/27/12 14:34:20","198.1778","135.8","217.5","630","60.03","27"
"09/27/12 14:39:21","198.1883","132.7","217.73","614","60.03","27"
"09/27/12 14:44:20","198.1985","131.1","217.22","605","60.0","27"
"09/27/12 14:49:20","198.2086","127.8","217.86","590","60.03","27"
"09/27/12 14:54:21","198.2184","125.4","217.49","584","60.03","27"
"09/27/12 14:59:20","198.2281","122.3","216.92","569","60.07","27"
"09/27/12 15:04:20","198.2375","119.9","216.94","560","60.03","26"
"09/27/12 15:09:21","198.2467","117.4","217.51","547","60.03","26"
"09/27/12 15:14:20","198.2557","114.5","217.56","537","60.0","25"
"09/27/12 15:19:20","198.2644","110.8","216.99","522","60.0","25"
"09/27/12 15:24:21","198.2728","107.7","217.26","510","60.03","25"
"09/27/12 15:29:21","198.2811","104.3","217.16","496","60.03","25"
"09/27/12 15:34:20","198.2891","101.5","216.61","483","60.03","25"
"09/27/12 15:39:20","198.2969","98.6","211.65","478","60.03","24"
"09/27/12 15:44:21","198.3044","95.3","216.11","457","60.0","24"
"09/27/12 15:49:21","198.3116","89.9","216.94","435","60.03","24"
"09/27/12 15:54:21","198.3186","89.0","216.4","426","60.03","24"
"09/27/12 15:59:21","198.3254","84.3","215.89","410","60.03","24"
"09/27/12 16:04:22","198.3318","80.9","215.03","397","60.03","24"
"09/27/12 16:09:20","198.338","77.8","215.54","385","60.03","23"
"09/27/12 16:14:21","198.3434","73.3","215.2","366","60.0","23"
"09/27/12 16:19:21","198.3489","66.6","214.37","335","60.03","23"
"09/27/12 16:24:21","198.3543","69.1","214.92","345","60.03","23"
"09/27/12 16:29:20","198.3593","67.0","215.48","151","60.03","22"
"09/27/12 16:34:21","198.3634","39.1","214.96","178","60.03","22"
"09/27/12 16:39:21","198.367","49.9","214.86","378","60.03","22"
"09/27/12 16:44:20","198.3702","38.0","214.58","289","60.03","22"
"09/27/12 16:49:22","198.3725","22.1","214.48","28","60.07","21"
"09/27/12 16:54:20","198.3743","27.6","214.36","59","60.03","20"
"09/27/12 16:59:21","198.3764","29.6","214.84","235","60.07","20"
"09/27/12 17:04:20","198.3793","38.5","214.24","263","60.03","20"
"09/27/12 17:09:21","198.3825","35.7","214.28","111","60.03","20"
"09/27/12 17:14:22","198.3855","31.2","214.49","93","60.03","21"
"09/27/12 17:19:21","198.388","26.0","213.2","172","60.03","21"
"09/27/12 17:24:22","198.3899","31.9","213.13","273","60.03","21"
"09/27/12 17:29:20","198.3913","16.4","213.49","91","60.03","20"
"09/27/12 17:34:21","198.3927","11.3","214.1","0","60.03","20"
"09/27/12 17:39:20","198.3933","0.0","213.79","0","60.03","20"
"09/27/12 17:44:21","198.394","11.1","214.01","68","60.07","19"
"09/27/12 17:49:21","198.3945","6.6","214.33","0","60.03","19"
"09/27/12 17:54:21","198.395","13.6","213.65","55","60.03","19"
"09/27/12 17:59:21","198.3953","13.4","213.47","74","60.07","19"
"09/27/12 18:04:22","198.3955","12.5","213.35","122","60.07","18"
"09/27/12 18:14:21","198.3958","0.0","213.27","0","60.03","17"
"09/28/12 07:09:23","198.3962","14.0","213.69","75","60.03","10"
"09/28/12 07:14:23","198.3968","3.9","213.89","0","60.03","11"
"09/28/12 07:19:21","198.3973","0.0","213.35","214","60.03","11"
"09/28/12 07:24:21","198.3979","0.0","212.94","0","60.03","11"
"09/28/12 07:29:22","198.3988","15.4","213.22","48","60.0","11"
"09/28/12 07:34:22","198.3995","11.9","213.45","1","60.03","12"
"09/28/12 07:39:22","198.4002","0.0","213.67","0","60.0","12"
"09/28/12 07:44:21","198.4009","14.1","213.17","23","60.03","12"
"09/28/12 07:49:21","198.4017","14.4","213.53","47","60.0","12"
"09/28/12 07:54:21","198.4026","12.8","212.69","133","60.03","13"
"09/28/12 07:59:22","198.4036","12.8","214.2","6","60.03","13"
"09/28/12 08:04:22","198.4048","21.3","213.8","258","60.03","13"
"09/28/12 08:09:22","198.4062","21.5","213.86","126","60.03","13"
"09/28/12 08:14:22","198.4078","16.2","213.11","23","60.03","13"
"09/28/12 08:19:22","198.4092","20.1","212.8","70","60.03","13"
"09/28/12 08:24:22","198.4113","35.9","213.56","213","60.03","13"
"09/28/12 08:29:20","198.4136","29.3","213.54","99","60.03","14"
"09/28/12 08:34:21","198.4159","37.1","213.74","184","60.03","14"
"09/28/12 08:39:21","198.4183","27.9","213.09","221","60.03","15"
"09/28/12 08:44:20","198.4216","39.5","213.34","234","60.03","15"
"09/28/12 08:49:20","198.4246","45.1","214.31","358","60.0","15"
"09/28/12 08:54:21","198.427","21.6","214.03","280","60.07","15"
"09/28/12 08:59:21","198.4313","101.0","216.58","477","60.03","16"
"09/28/12 09:04:21","198.4365","28.8","215.37","123","60.03","17"
"09/28/12 09:09:22","198.4404","66.9","215.66","338","60.0","17"
"09/28/12 09:14:22","198.4471","99.5","216.35","471","60.0","17"
"09/28/12 09:19:20","198.4526","95.0","216.38","458","60.03","18"
"09/28/12 09:24:22","198.4589","65.9","215.01","362","60.0","18"
"09/28/12 09:29:21","198.4649","96.3","216.83","460","60.0","18"
"09/28/12 09:34:21","198.4718","70.8","216.27","352","60.03","19"
"09/28/12 09:39:22","198.4758","56.6","215.47","78","60.0","18"
"09/28/12 09:44:20","198.4798","65.0","215.35","400","60.0","19"
"09/28/12 09:49:20","198.484","60.7","214.78","353","60.03","18"
"09/28/12 09:54:21","198.4894","64.9","215.11","382","60.07","18"
"09/28/12 09:59:21","198.4941","78.9","216.16","385","60.03","18"
"09/28/12 10:04:21","198.5016","76.9","216.04","378","60.03","19"
"09/28/12 10:09:21","198.5077","91.3","215.26","441","60.03","19"
"09/28/12 10:14:21","198.5178","132.7","217.39","615","60.0","20"
"09/28/12 10:19:21","198.5254","121.4","216.36","567","60.0","20"
"09/28/12 10:24:21","198.5347","89.2","215.45","433","60.03","20"
"09/28/12 10:29:22","198.5427","67.3","214.25","340","60.0","20"
"09/28/12 10:34:22","198.5499","137.2","215.51","639","60.0","21"
"09/28/12 10:39:21","198.5609","141.0","216.89","648","60.03","22"
"09/28/12 10:44:22","198.5709","133.6","216.47","624","60.03","22"
"09/28/12 10:49:21","198.5808","117.1","216.17","550","60.0","23"
"09/28/12 10:54:22","198.5912","146.4","217.34","676","60.03","23"
"09/28/12 10:59:20","198.6027","144.1","217.89","660","60.03","24"
"09/28/12 11:04:21","198.6145","158.8","217.92","729","60.03","25"
"09/28/12 11:09:21","198.6271","155.3","217.75","707","60.03","26"
"09/28/12 11:14:21","198.6386","157.5","217.19","720","60.03","26"
"09/28/12 11:19:22","198.6508","154.7","218.2","701","60.03","26"
"09/28/12 11:24:21","198.6618","119.9","217.24","557","60.03","26"
"09/28/12 11:29:22","198.6718","117.1","216.97","546","60.03","26"
"09/28/12 11:34:21","198.6809","94.8","215.35","456","60.0","25"
"09/28/12 11:39:21","198.6897","132.5","217.31","616","60.03","25"
"09/28/12 11:44:21","198.6971","67.7","215.37","137","60.03","24"
"09/28/12 11:49:20","198.7029","105.3","217.06","499","60.03","24"
"09/28/12 11:54:21","198.7113","85.1","214.64","418","60.07","24"
"09/28/12 11:59:21","198.7225","183.8","217.5","830","60.03","25"
"09/28/12 12:04:22","198.7364","154.8","216.73","710","60.03","26"
"09/28/12 12:09:22","198.7454","123.1","216.57","574","60.03","26"
"09/28/12 12:14:20","198.7549","101.6","215.09","485","60.0","26"
"09/28/12 12:19:21","198.7654","162.1","217.93","739","60.03","26"
"09/28/12 12:24:21","198.7752","111.8","216.42","529","60.03","26"
"09/28/12 12:29:22","198.7847","141.6","216.74","652","60.0","26"
"09/28/12 12:34:20","198.797","131.1","217.54","609","60.03","27"
"09/28/12 12:39:21","198.8094","149.9","217.14","688","60.03","28"
"09/28/12 12:44:22","198.8189","120.7","216.77","565","60.03","27"
"09/28/12 12:49:21","198.8273","130.1","216.9","603","60.03","27"
"09/28/12 12:54:21","198.838","149.9","217.68","683","60.03","27"
"09/28/12 12:59:21","198.8456","89.2","216.54","432","60.03","26"
"09/28/12 13:04:21","198.8546","89.0","215.76","430","60.0","26"
"09/28/12 13:09:21","198.8599","90.6","215.51","441","60.03","25"
"09/28/12 13:14:21","198.8671","43.9","215.69","420","60.03","24"
"09/28/12 13:19:21","198.8731","138.1","217.64","635","60.03","24"
"09/28/12 13:24:22","198.882","91.8","216.25","443","60.0","24"
"09/28/12 13:29:21","198.8865","63.6","214.79","325","60.03","23"
"09/28/12 13:34:21","198.8936","156.6","218.67","708","60.0","23"
"09/28/12 13:39:21","198.9044","116.5","217.28","547","60.03","24"
"09/28/12 13:44:21","198.9123","67.1","216.06","336","60.0","24"
"09/28/12 13:49:20","198.9196","73.7","216.88","364","60.03","24"
"09/28/12 13:54:21","198.929","151.3","218.83","690","60.03","24"
"09/28/12 13:59:21","198.9403","107.6","217.25","505","60.03","25"
"09/28/12 14:04:21","198.9507","90.6","217.22","435","60.03","25"
"09/28/12 14:09:22","198.9578","99.1","217.18","474","60.0","24"
"09/28/12 14:14:22","198.9639","102.9","217.21","490","60.03","23"
"09/28/12 14:19:21","198.9734","117.7","217.24","549","60.0","24"
"09/28/12 14:24:21","198.9836","125.1","216.64","578","60.0","25"
"09/28/12 14:29:22","198.9938","121.8","217.79","563","60.03","25"
"09/28/12 14:34:21","199.0014","82.7","216.18","405","60.0","25"
"09/28/12 14:39:21","199.0077","83.1","215.47","407","60.0","24"
"09/28/12 14:44:22","199.0133","64.1","216.04","324","60.03","24"
"09/28/12 14:49:21","199.0186","73.3","215.26","366","60.03","23"
"09/28/12 14:54:21","199.0245","82.5","216.09","399","60.0","23"
"09/28/12 14:59:21","199.0304","74.2","215.51","370","60.07","23"
"09/28/12 15:04:21","199.0362","85.0","215.97","412","60.03","23"
"09/28/12 15:09:21","199.0427","85.6","215.79","418","60.07","24"
"09/28/12 15:14:21","199.0494","82.8","215.97","405","60.0","24"
"09/28/12 15:19:22","199.0558","71.7","215.72","356","60.03","24"
"09/28/12 15:24:21","199.0607","62.3","215.36","320","60.0","24"
"09/28/12 15:29:21","199.0651","42.7","216.16","382","60.0","23"
"09/28/12 15:34:22","199.0693","67.6","214.64","346","60.03","23"
"09/28/12 15:39:22","199.0733","40.2","215.1","379","60.07","23"
"09/28/12 15:44:21","199.0765","41.5","215.38","113","60.0","23"
"09/28/12 15:49:21","199.0797","32.5","215.44","107","60.03","22"
"09/28/12 15:54:22","199.0825","29.8","215.27","81","60.03","22"
"09/28/12 15:59:22","199.085","33.4","214.46","220","60.0","22"
"09/28/12 16:04:21","199.0871","25.4","214.67","65","60.03","22"
"09/28/12 16:09:22","199.0894","32.5","214.23","209","60.03","22"
"09/28/12 16:14:22","199.0916","32.9","214.1","251","60.03","21"
"09/28/12 16:19:22","199.0937","19.8","213.89","62","60.03","21"
"09/28/12 16:24:20","199.0956","26.4","214.68","188","60.03","21"
"09/28/12 16:29:21","199.0974","30.0","215.24","199","60.0","21"
"09/28/12 16:34:21","199.0992","29.8","213.96","33","60.03","21"
"09/28/12 16:39:22","199.1009","16.3","214.2","140","60.03","21"
"09/28/12 16:44:22","199.1025","12.4","213.77","58","60.0","21"
"09/28/12 16:49:22","199.1041","26.4","214.25","218","60.0","21"
"09/28/12 16:54:22","199.1055","16.2","213.71","175","60.0","21"
"09/28/12 16:59:21","199.1067","12.6","214.26","15","60.07","20"
"09/28/12 17:04:22","199.1078","20.7","214.36","127","60.03","20"
"09/28/12 17:09:21","199.1088","15.3","214.38","22","60.03","20"
"09/28/12 17:14:21","199.1097","14.1","213.57","2","60.03","20"
"09/28/12 17:19:22","199.1106","6.8","215.03","259","60.03","20"
"09/28/12 17:24:22","199.1115","12.2","213.88","13","60.03","20"
"09/28/12 17:29:22","199.1124","4.3","215.22","244","60.03","20"
"09/28/12 17:34:22","199.113","11.3","214.1","0","60.03","20"
"09/28/12 17:39:22","199.1136","0.0","213.97","186","60.03","20"
"09/28/12 17:44:22","199.114","0.0","214.41","0","60.0","20"
"09/28/12 17:49:22","199.1141","0.0","213.44","0","60.03","20"
"09/28/12 17:54:20","199.1143","0.0","213.42","0","60.03","19"
"09/29/12 07:14:21","199.1148","13.1","213.14","27","60.03","9"
"09/29/12 07:19:22","199.1158","21.6","212.63","63","60.0","10"
"09/29/12 07:24:22","199.1172","26.7","214.44","29","60.03","11"
"09/29/12 07:29:23","199.1188","22.6","214.41","32","60.03","11"
"09/29/12 07:34:22","199.1208","22.5","213.36","334","60.03","12"
"09/29/12 07:39:23","199.1231","31.2","213.62","238","60.03","13"
"09/29/12 07:44:21","199.1258","32.0","214.05","319","60.0","13"
"09/29/12 07:49:22","199.1288","42.4","214.42","91","60.0","14"
"09/29/12 07:54:23","199.1322","51.5","214.65","109","60.0","15"
"09/29/12 07:59:21","199.1359","57.6","214.98","87","60.0","15"
"09/29/12 08:04:22","199.14","60.4","215.35","175","60.03","16"
"09/29/12 08:09:22","199.1443","50.7","214.77","205","60.0","17"
"09/29/12 08:14:23","199.1483","63.5","214.98","321","60.03","18"
"09/29/12 08:19:21","199.1533","67.2","211.86","343","60.0","18"
"09/29/12 08:24:22","199.1587","71.9","213.25","360","60.03","19"
"09/29/12 08:29:22","199.1645","76.2","214.44","377","60.0","19"
"09/29/12 08:34:21","199.1706","80.5","214.88","396","60.03","19"
"09/29/12 08:39:22","199.1769","84.7","214.82","412","60.0","20"
"09/29/12 08:44:21","199.1837","88.9","215.48","428","60.03","20"
"09/29/12 08:49:22","199.1907","92.4","217.4","441","60.03","20"
"09/29/12 08:54:22","199.198","95.7","216.69","460","60.03","20"
"09/29/12 08:59:22","199.2056","99.0","216.75","472","60.0","21"
"09/29/12 09:04:21","199.2135","102.5","217.19","484","60.03","21"
"09/29/12 09:09:22","199.2215","105.7","217.08","504","60.03","22"
"09/29/12 09:14:22","199.2299","109.4","216.5","511","60.0","22"
"09/29/12 09:19:23","199.2385","112.3","216.7","528","60.0","22"
"09/29/12 09:24:22","199.2474","115.7","215.91","545","60.03","22"
"09/29/12 09:29:22","199.2565","118.7","215.92","557","60.0","23"
"09/29/12 09:34:22","199.2659","122.0","216.66","569","60.0","23"
"09/29/12 09:39:22","199.2755","124.9","216.72","579","60.0","23"
"09/29/12 09:44:21","199.2853","127.6","216.83","595","60.03","23"
"09/29/12 09:49:22","199.2953","130.3","217.3","602","60.03","23"
"09/29/12 09:54:22","199.3055","132.5","216.68","617","60.0","23"
"09/29/12 09:59:22","199.3159","134.5","217.25","624","60.03","24"
"09/29/12 10:04:22","199.3265","137.1","218.68","630","60.03","24"
"09/29/12 10:09:23","199.3372","137.7","217.85","635","60.03","25"
"09/29/12 10:14:22","199.348","140.5","218.55","644","60.03","25"
"09/29/12 10:19:23","199.359","141.7","218.12","652","60.03","25"
"09/29/12 10:24:21","199.3701","144.0","218.7","661","60.03","25"
"09/29/12 10:29:21","199.3814","144.6","217.65","664","60.03","26"
"09/29/12 10:34:21","199.3927","147.6","217.92","677","60.0","26"
"09/29/12 10:39:22","199.4042","148.5","217.9","679","60.03","27"
"09/29/12 10:44:22","199.4158","149.2","217.92","683","60.03","27"
"09/29/12 10:49:21","199.4274","150.4","216.23","688","60.03","28"
"09/29/12 10:54:21","199.4392","151.3","216.84","698","60.03","28"
"09/29/12 10:59:22","199.451","152.2","216.6","698","60.03","29"
"09/29/12 11:04:22","199.463","155.0","216.19","708","60.03","29"
"09/29/12 11:09:21","199.475","155.4","217.54","708","60.03","29"
"09/29/12 11:14:23","199.4872","155.8","219.76","703","60.03","30"
"09/29/12 11:19:21","199.4991","153.7","218.63","698","60.03","31"
"09/29/12 11:24:23","199.5113","157.3","217.71","717","60.03","31"
"09/29/12 11:29:23","199.5234","155.4","217.93","711","60.03","32"
"09/29/12 11:34:21","199.5354","155.2","218.48","706","60.03","32"
"09/29/12 11:39:22","199.5477","160.1","217.85","732","60.0","32"
"09/29/12 11:44:22","199.5603","161.2","217.93","733","60.03","32"
"09/29/12 11:49:23","199.5728","158.7","217.72","722","60.03","32"
"09/29/12 11:54:21","199.585","157.8","218.03","720","60.0","33"
"09/29/12 11:59:21","199.5973","159.3","216.28","732","60.03","33"
"09/29/12 12:04:22","199.6098","160.1","218.16","728","60.03","34"
"09/29/12 12:09:22","199.6222","162.0","217.24","744","60.03","34"
"09/29/12 12:14:21","199.6347","156.1","219.57","704","60.03","35"
"09/29/12 12:19:21","199.6467","154.3","218.53","700","60.03","36"
"09/29/12 12:24:21","199.6585","117.7","218.07","547","60.03","35"
"09/29/12 12:29:22","199.671","163.5","218.11","745","60.03","35"
"09/29/12 12:34:21","199.6835","158.2","218.66","715","60.03","36"
"09/29/12 12:39:23","199.6959","158.0","217.96","719","60.03","35"
"09/29/12 12:44:21","199.7083","158.4","218.78","718","60.0","35"
"09/29/12 12:49:22","199.7206","159.0","217.65","725","60.03","35"
"09/29/12 12:54:22","199.733","158.9","218.25","723","60.03","35"
"09/29/12 12:59:22","199.7454","159.3","218.8","723","60.03","35"
"09/29/12 13:04:21","199.7579","163.9","218.27","750","60.03","35"
"09/29/12 13:09:21","199.7697","164.3","218.47","744","60.03","35"
"09/29/12 13:14:21","199.7816","162.5","218.56","737","60.03","35"
"09/29/12 13:19:22","199.7938","159.8","218.84","726","60.03","35"
"09/29/12 13:24:22","199.8064","161.8","218.02","737","60.03","35"
"09/29/12 13:29:21","199.8163","25.1","214.37","254","60.03","34"
"09/29/12 13:34:22","199.8259","164.3","218.72","745","60.0","34"
"09/29/12 13:39:22","199.8386","165.0","218.02","748","60.0","33"
"09/29/12 13:44:22","199.8477","29.3","215.61","271","60.0","32"
"09/29/12 13:49:22","199.8513","33.1","214.86","87","60.03","30"
"09/29/12 13:54:21","199.854","44.7","214.12","96","60.03","29"
"09/29/12 13:59:21","199.8616","38.3","215.53","106","60.0","29"
"09/29/12 14:04:22","199.8694","111.0","217.12","521","60.03","29"
"09/29/12 14:09:21","199.8802","172.0","218.33","780","60.03","31"
"09/29/12 14:14:21","199.8888","48.6","214.86","376","60.03","30"
"09/29/12 14:19:23","199.8923","44.0","214.97","181","60.0","29"
"09/29/12 14:24:23","199.8972","164.0","218.09","748","60.07","29"
"09/29/12 14:29:22","199.9054","152.4","217.97","697","60.03","29"
"09/29/12 14:34:23","199.9149","145.0","217.16","666","60.03","30"
"09/29/12 14:39:23","199.9258","142.6","217.91","656","60.03","31"
"09/29/12 14:44:22","199.9346","93.5","216.46","450","60.03","32"
"09/29/12 14:49:22","199.9369","15.0","214.89","17","60.03","30"
"09/29/12 14:54:22","199.9385","26.1","214.43","58","60.03","29"
"09/29/12 14:59:22","199.9404","15.3","214.75","41","60.03","28"
"09/29/12 15:04:22","199.9425","96.1","216.5","458","60.03","27"
"09/29/12 15:09:23","199.9503","122.7","217.58","571","60.03","27"
"09/29/12 15:14:21","199.9568","122.8","218.1","573","60.03","28"
"09/29/12 15:19:22","199.9648","66.7","215.4","330","60.03","28"
"09/29/12 15:24:22","199.9697","70.5","215.65","352","60.03","28"
"09/29/12 15:29:21","199.9786","114.1","217.05","533","60.03","29"
"09/29/12 15:34:22","199.9813","33.2","213.97","205","60.0","29"
"09/29/12 15:39:21","199.9885","104.4","216.99","493","60.0","29"
"09/29/12 15:44:23","199.9964","100.8","216.4","484","60.03","28"
"09/29/12 15:49:21","200.0041","97.9","216.3","469","60.03","28"
"09/29/12 15:54:22","200.0115","91.8","215.58","443","60.03","28"
"09/29/12 15:59:22","200.0185","88.2","215.4","427","60.03","27"
"09/29/12 16:04:21","200.0252","84.3","215.64","413","60.03","26"
"09/29/12 16:09:22","200.0316","80.5","215.54","392","60.03","26"
"09/29/12 16:14:23","200.0378","76.4","215.85","378","60.0","25"
"09/29/12 16:19:21","200.0435","73.1","215.66","364","60.03","25"
"09/29/12 16:24:22","200.049","68.8","215.08","343","60.03","25"
"09/29/12 16:29:21","200.0542","64.8","215.07","329","60.03","24"
"09/29/12 16:34:21","200.0591","60.6","214.57","309","60.03","24"
"09/29/12 16:39:22","200.0632","50.5","214.92","362","60.03","24"
"09/29/12 16:44:22","200.0671","42.3","214.72","387","60.03","24"
"09/29/12 16:49:21","200.071","42.2","214.74","272","60.03","23"
"09/29/12 16:54:21","200.0746","50.9","215.02","350","60.03","23"
"09/29/12 16:59:22","200.0779","45.9","215.18","154","60.03","22"
"09/29/12 17:04:21","200.0808","41.2","214.35","252","60.03","22"
"09/29/12 17:09:21","200.0834","28.2","213.96","191","60.03","22"
"09/29/12 17:14:22","200.0858","25.9","214.08","232","60.03","21"
"09/29/12 17:19:22","200.0877","13.3","213.18","91","60.03","20"
"09/29/12 17:24:23","200.0895","19.0","213.68","34","60.03","20"
"09/29/12 17:29:21","200.0909","16.7","213.54","9","60.03","20"
"09/29/12 17:34:23","200.0921","20.2","213.53","82","60.03","20"
"09/29/12 17:39:21","200.093","16.2","213.38","24","60.03","19"
"09/29/12 17:44:21","200.0937","14.5","212.7","119","60.03","19"
"09/29/12 17:49:21","200.0942","0.0","212.62","0","60.03","19"
"09/29/12 17:54:22","200.0945","12.4","212.76","0","60.03","19"
"09/29/12 17:59:23","200.0945","0.0","213.0","0","60.0","18"
"09/30/12 07:19:22","200.0954","11.8","212.47","3","60.0","6"
"09/30/12 07:24:22","200.0967","14.0","213.19","74","60.07","7"
"09/30/12 07:29:22","200.0983","15.2","212.99","51","60.0","7"
"09/30/12 07:34:23","200.1002","21.9","213.94","258","60.0","8"
"09/30/12 07:39:23","200.1025","27.6","213.25","152","60.03","9"
"09/30/12 07:44:22","200.1052","31.3","213.18","222","60.0","9"
"09/30/12 07:49:22","200.1082","36.8","213.74","126","60.03","9"
"09/30/12 07:54:23","200.1115","39.7","212.95","310","60.03","10"
"09/30/12 07:59:22","200.1151","53.1","213.9","368","60.03","11"
"09/30/12 08:04:22","200.1191","48.6","213.11","82","60.03","12"
"09/30/12 08:09:23","200.1236","56.3","213.44","291","60.03","13"
"09/30/12 08:14:22","200.1277","45.9","213.67","81","60.03","14"
"09/30/12 08:19:23","200.1328","66.6","214.96","338","60.03","15"
"09/30/12 08:24:23","200.1381","71.0","214.31","353","60.0","16"
"09/30/12 08:29:21","200.1437","74.7","214.61","373","60.03","17"
"09/30/12 08:34:23","200.1497","78.9","215.1","390","60.03","18"
"09/30/12 08:39:22","200.156","82.6","214.59","407","60.03","19"
"09/30/12 08:44:23","200.1626","86.4","215.32","416","60.0","19"
"09/30/12 08:49:21","200.1694","89.4","215.01","432","60.0","20"
"09/30/12 08:54:22","200.1765","92.9","215.04","449","60.0","21"
"09/30/12 08:59:21","200.1839","96.8","215.3","466","60.0","20"
"09/30/12 09:04:22","200.1915","100.0","216.4","475","60.0","21"
"09/30/12 09:09:22","200.1995","103.3","216.17","494","59.96","22"
"09/30/12 09:14:21","200.2077","107.0","216.13","507","60.03","22"
"09/30/12 09:19:23","200.2162","109.8","215.6","521","60.03","22"
"09/30/12 09:24:22","200.2247","112.5","215.86","532","60.03","23"
"09/30/12 09:29:22","200.2336","115.8","216.52","542","60.03","23"
"09/30/12 09:34:22","200.2428","118.1","216.45","552","60.03","24"
"09/30/12 09:39:23","200.2521","120.9","216.69","565","60.0","24"
"09/30/12 09:44:22","200.2616","124.0","216.83","576","60.03","25"
"09/30/12 09:49:22","200.2714","126.5","217.07","588","60.0","25"
"09/30/12 09:54:23","200.2813","128.8","217.58","598","60.0","25"
"09/30/12 09:59:22","200.2914","131.0","217.09","608","60.03","25"
"09/30/12 10:04:22","200.3017","133.1","216.91","615","60.0","26"
"09/30/12 10:09:22","200.3122","136.6","217.61","628","60.0","26"
"09/30/12 10:14:23","200.3229","138.0","217.9","631","60.0","27"
"09/30/12 10:19:22","200.3337","138.5","217.41","636","60.0","27"
"09/30/12 10:24:23","200.3447","143.0","217.52","655","60.0","27"
"09/30/12 10:29:23","200.3559","146.3","218.23","671","60.0","28"
"09/30/12 10:34:22","200.3654","62.8","215.57","150","60.0","28"
"09/30/12 10:39:23","200.3734","155.2","217.93","708","60.03","28"
"09/30/12 10:44:22","200.3861","172.6","218.98","776","60.03","28"
"09/30/12 10:49:22","200.398","166.5","218.77","754","60.0","29"
"09/30/12 10:54:22","200.4075","166.0","217.91","753","60.03","29"
"09/30/12 10:59:22","200.4202","161.1","217.45","734","60.0","29"
"09/30/12 11:04:22","200.4329","166.6","218.42","754","60.07","30"
"09/30/12 11:09:23","200.4466","178.8","218.81","804","60.03","31"
"09/30/12 11:14:23","200.4603","178.3","218.45","805","59.96","32"
"09/30/12 11:19:23","200.472","153.5","217.97","702","60.03","32"
"09/30/12 11:24:22","200.4772","63.1","214.52","183","60.03","30"
"09/30/12 11:29:23","200.4879","186.7","218.26","840","60.0","32"
"09/30/12 11:34:22","200.5018","172.7","218.81","779","60.0","32"
"09/30/12 11:39:23","200.5148","49.0","215.39","198","60.03","32"
"09/30/12 11:44:22","200.5206","56.2","214.39","263","60.0","31"
"09/30/12 11:49:22","200.5309","180.1","217.28","822","60.0","32"
"09/30/12 11:54:23","200.5442","167.1","218.77","759","60.0","32"
"09/30/12 11:59:22","200.5572","164.2","217.34","748","60.03","32"
"09/30/12 12:04:23","200.57","149.1","217.61","679","60.03","33"
"09/30/12 12:09:21","200.5769","196.4","218.22","882","60.0","32"
"09/30/12 12:14:23","200.5892","174.6","217.79","792","60.0","32"
"09/30/12 12:19:23","200.6029","181.1","218.14","817","60.03","33"
"09/30/12 12:24:23","200.6165","169.6","217.97","768","60.0","33"
"09/30/12 12:29:23","200.6297","169.3","218.17","768","60.03","34"
"09/30/12 12:34:22","200.6401","27.8","214.14","269","60.03","33"
"09/30/12 12:39:22","200.6456","48.4","214.36","120","60.03","32"
"09/30/12 12:44:22","200.6533","80.5","215.35","396","60.0","32"
"09/30/12 12:49:22","200.6664","172.6","218.05","778","60.0","33"
"09/30/12 12:54:23","200.6796","167.0","217.95","761","60.0","33"
"09/30/12 12:59:23","200.6925","162.7","217.01","742","60.03","34"
"09/30/12 13:04:23","200.7049","156.9","217.35","718","60.03","35"
"09/30/12 13:09:22","200.7169","153.4","217.55","701","60.0","36"
"09/30/12 13:14:22","200.7275","38.9","214.24","189","60.03","36"
"09/30/12 13:19:23","200.7386","152.5","218.52","692","60.0","36"
"09/30/12 13:24:23","200.7505","153.7","218.24","696","59.96","36"
"09/30/12 13:29:22","200.7625","155.3","217.99","705","60.03","35"
"09/30/12 13:34:23","200.7743","150.4","218.07","686","60.03","35"
"09/30/12 13:39:22","200.7859","148.8","217.77","682","60.03","34"
"09/30/12 13:44:22","200.7975","148.0","218.51","674","60.0","34"
"09/30/12 13:49:22","200.809","147.3","218.87","666","60.03","34"
"09/30/12 13:54:22","200.8204","144.8","218.3","661","60.03","34"
"09/30/12 13:59:23","200.8317","144.3","218.95","658","60.03","33"
"09/30/12 14:04:22","200.8427","140.3","218.16","643","60.0","34"
"09/30/12 14:09:23","200.8537","139.5","217.67","639","60.03","33"
"09/30/12 14:14:23","200.8645","138.8","217.98","634","60.0","33"
"09/30/12 14:19:22","200.8753","138.3","218.06","634","60.03","33"
"09/30/12 14:24:21","200.8858","135.2","217.56","623","60.03","33"
"09/30/12 14:29:22","200.8964","134.8","217.18","620","60.0","32"
"09/30/12 14:34:22","200.9067","131.5","216.99","609","60.03","32"
"09/30/12 14:39:23","200.9169","128.9","217.44","595","60.03","32"
"09/30/12 14:44:23","200.9268","126.9","217.59","588","60.0","32"
"09/30/12 14:49:23","200.9367","124.0","217.81","578","60.03","32"
"09/30/12 14:54:22","200.9463","121.9","217.96","568","60.03","32"
"09/30/12 14:59:22","200.9557","119.6","217.71","559","60.03","32"
"09/30/12 15:04:23","200.9649","116.9","215.61","551","60.0","32"
"09/30/12 15:09:22","200.9739","114.8","217.9","533","60.0","32"
"09/30/12 15:14:23","200.9827","111.8","216.51","524","60.03","32"
"09/30/12 15:19:22","200.9913","109.3","217.15","515","60.0","32"
"09/30/12 15:24:22","200.9996","106.2","216.33","502","60.0","32"
"09/30/12 15:29:22","201.0078","103.7","216.26","489","60.03","31"
"09/30/12 15:34:23","201.0157","99.7","216.18","477","60.0","31"
"09/30/12 15:39:22","201.0234","97.5","215.58","464","60.0","31"
"09/30/12 15:44:23","201.0308","93.7","215.57","443","60.0","31"
"09/30/12 15:49:22","201.038","90.8","216.08","436","60.03","30"
"09/30/12 15:54:22","201.0448","87.4","215.48","422","60.03","30"
"09/30/12 15:59:23","201.0515","84.3","215.95","408","60.0","30"
"09/30/12 16:04:23","201.0579","80.5","215.98","395","60.03","30"
"09/30/12 16:09:22","201.064","76.3","215.31","377","60.03","30"
"09/30/12 16:14:22","201.0698","72.9","214.75","360","60.03","29"
"09/30/12 16:19:23","201.0754","69.6","214.7","345","60.0","29"
"09/30/12 16:24:23","201.0806","65.8","215.11","333","60.0","28"
"09/30/12 16:29:22","201.0855","61.6","214.98","318","60.03","28"
"09/30/12 16:34:23","201.0898","47.3","215.14","81","60.0","27"
"09/30/12 16:39:23","201.0937","40.5","214.89","384","60.03","27"
"09/30/12 16:44:23","201.0977","55.1","214.58","315","60.03","26"
"09/30/12 16:49:22","201.1014","38.7","214.98","360","60.03","26"
"09/30/12 16:54:22","201.1047","38.5","214.61","255","60.0","25"
"09/30/12 16:59:23","201.1079","33.9","215.47","195","60.03","25"
"09/30/12 17:04:23","201.1106","38.3","214.77","252","60.03","24"
"09/30/12 17:09:22","201.113","33.4","214.63","251","60.0","23"
"09/30/12 17:14:23","201.1152","28.2","215.15","32","60.03","23"
"09/30/12 17:19:23","201.117","22.7","213.85","244","60.03","23"
"09/30/12 17:24:23","201.1186","11.3","213.96","14","60.03","22"
"09/30/12 17:29:22","201.1199","15.1","214.29","206","60.0","22"
"09/30/12 17:34:22","201.1209","11.4","213.39","7","60.0","22"
"09/30/12 17:39:22","201.1217","14.4","213.78","140","60.03","21"
"09/30/12 17:44:23","201.1223","10.6","214.16","4","60.0","20"
"09/30/12 17:49:23","201.1227","0.0","213.8","0","60.07","20"
"10/01/12 07:14:23","201.1229","0.0","213.81","0","60.03","8"
"10/01/12 07:19:23","201.1232","0.0","213.67","0","60.07","8"
"10/01/12 07:24:22","201.1238","6.3","214.06","205","60.03","9"
"10/01/12 07:29:22","201.1245","0.0","212.71","213","60.0","9"
"10/01/12 07:34:23","201.1253","16.5","213.98","34","60.03","9"
"10/01/12 07:39:23","201.1265","23.5","213.62","225","60.03","10"
"10/01/12 07:44:23","201.1281","15.4","215.11","21","60.03","11"
"10/01/12 07:49:22","201.1303","29.8","214.54","181","60.03","11"
"10/01/12 07:54:23","201.1331","31.5","213.64","99","60.0","12"
"10/01/12 07:59:23","201.135","12.6","214.19","6","60.03","13"
"10/01/12 08:04:24","201.1363","17.0","212.43","38","60.03","13"
